ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2014 00:00,2,0.000,ALERT,214.41,299.67,60.017,1410667204,"274151322000083","019011112586793",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,258510.2,258510.2,24463,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410667239,154279.00
09/14/2014 00:00,2,0.000,ALERT,215.09,299.97,60.028,1410667204,"274151322000076","019011112586793",0.00,11.30,0,296.96,301.77,0.0,0.0,0.000,270391.8,270391.8,24454,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410667241,154280.00
09/14/2014 00:00,2,0.000,ALERT,214.41,299.37,60.006,1410667204,"274151322000094","019011112586793",0.00,11.00,0,296.66,300.87,0.0,0.0,0.000,194031.6,194031.6,24933,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410667243,154281.00
09/14/2014 00:00,2,0.000,ALERT,213.96,299.37,60.012,1410667204,"274151322000052","019011112586793",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,259734.7,259734.7,24404,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410667245,154282.00
09/14/2014 00:00,2,0.000,ALERT,214.64,299.97,60.022,1410667204,"274151322000085","019011112586793",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,258866.2,258866.2,24366,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410667246,154283.00
09/14/2014 00:00,2,0.000,ALERT,214.64,298.47,60.006,1410667204,"274151322000087","019011112586793",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,246068.6,246068.6,24386,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410667248,154284.00
09/14/2014 00:00,2,0.000,ALERT,214.19,299.37,60.012,1410667204,"274151322000088","019011112586793",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,251465.2,251465.2,24377,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410667250,154285.00
09/14/2014 00:00,2,0.000,ALERT,214.41,300.87,60.006,1410667204,"274151322000095","019011112586793",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,267989.4,267989.4,24449,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410667252,154286.00
09/14/2014 00:00,2,0.000,ALERT,215.09,299.07,60.006,1410667204,"274151322000068","019011112586793",0.00,12.30,0,296.36,300.57,0.0,0.0,0.000,192310.1,192310.1,24987,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410667254,154287.00
09/14/2014 00:00,2,0.000,ALERT,214.19,299.67,60.017,1410667204,"274151322000054","019011112586793",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,256399.2,256399.2,24515,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410667256,154288.00
09/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410667204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668074,154289.00
09/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410667204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668074,154290.00
09/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410667204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668074,154291.00
09/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410667204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668074,154292.00
09/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410667204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668074,154293.00
09/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410667204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668074,154294.00
09/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410667204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668074,154295.00
09/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410667204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668074,154296.00
09/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410667204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668074,154297.00
09/14/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1410667204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668074,154298.00
09/14/2014 00:15,2,0.000,ALERT,214.64,299.37,60.028,1410668104,"274151322000083","019011112586793",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,258510.2,258510.2,24465,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410668139,154299.00
09/14/2014 00:15,2,0.000,ALERT,215.32,299.67,60.022,1410668104,"274151322000076","019011112586793",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,270391.8,270391.8,24456,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410668141,154300.00
09/14/2014 00:15,2,0.000,ALERT,214.64,299.07,60.022,1410668104,"274151322000094","019011112586793",0.00,11.00,0,297.57,300.87,0.0,0.0,0.000,194031.6,194031.6,24935,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410668143,154301.00
09/14/2014 00:15,2,0.000,ALERT,214.41,299.97,60.028,1410668104,"274151322000052","019011112586793",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,259734.7,259734.7,24406,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410668145,154302.00
09/14/2014 00:15,2,0.000,ALERT,214.87,299.07,60.022,1410668104,"274151322000085","019011112586793",0.00,11.30,0,298.17,301.77,0.0,0.0,0.000,258866.2,258866.2,24368,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410668146,154303.00
09/14/2014 00:15,2,0.000,ALERT,214.64,299.07,59.990,1410668104,"274151322000087","019011112586793",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,246068.6,246068.6,24388,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410668148,154304.00
09/14/2014 00:15,2,0.000,ALERT,214.19,298.77,60.017,1410668104,"274151322000088","019011112586793",0.00,11.70,0,297.87,301.17,0.0,0.0,0.000,251465.2,251465.2,24379,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410668150,154305.00
09/14/2014 00:15,2,0.000,ALERT,214.64,300.27,60.022,1410668104,"274151322000095","019011112586793",0.00,10.70,0,299.07,302.37,0.0,0.0,0.000,267989.4,267989.4,24451,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410668152,154306.00
09/14/2014 00:15,2,0.000,ALERT,215.32,298.47,60.017,1410668104,"274151322000068","019011112586793",0.00,12.00,0,297.57,300.87,0.0,0.0,0.000,192310.1,192310.1,24989,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410668154,154307.00
09/14/2014 00:15,2,0.000,ALERT,214.41,299.37,60.017,1410668104,"274151322000054","019011112586793",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,256399.2,256399.2,24517,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410668156,154308.00
09/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410668104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668976,154309.00
09/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410668104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668976,154310.00
09/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410668104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668976,154311.00
09/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410668104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668976,154312.00
09/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410668104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668976,154313.00
09/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410668104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668976,154314.00
09/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410668104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668976,154315.00
09/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410668104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668976,154316.00
09/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410668104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668976,154317.00
09/14/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1410668104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410668976,154318.00
09/14/2014 00:30,2,0.000,ALERT,213.51,299.07,60.012,1410669004,"274151322000083","019011112586793",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,258510.2,258510.2,24467,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669039,154319.00
09/14/2014 00:30,2,0.000,ALERT,213.96,298.17,60.006,1410669004,"274151322000076","019011112586793",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,270391.8,270391.8,24458,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410669041,154320.00
09/14/2014 00:30,2,0.000,ALERT,213.29,298.17,60.017,1410669004,"274151322000094","019011112586793",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,194031.6,194031.6,24937,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669042,154321.00
09/14/2014 00:30,2,0.000,ALERT,213.06,299.07,60.012,1410669004,"274151322000052","019011112586793",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,259734.7,259734.7,24408,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669044,154322.00
09/14/2014 00:30,2,0.000,ALERT,213.74,298.17,60.012,1410669004,"274151322000085","019011112586793",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,258866.2,258866.2,24370,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669046,154323.00
09/14/2014 00:30,2,0.000,ALERT,213.29,297.87,60.017,1410669004,"274151322000087","019011112586793",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,246068.6,246068.6,24390,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669048,154324.00
09/14/2014 00:30,2,0.000,ALERT,213.06,298.47,60.012,1410669004,"274151322000088","019011112586793",0.00,11.70,0,296.36,300.57,0.0,0.0,0.000,251465.2,251465.2,24381,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669050,154325.00
09/14/2014 00:30,2,0.000,ALERT,213.51,299.67,60.012,1410669004,"274151322000095","019011112586793",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,267989.4,267989.4,24453,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410669052,154326.00
09/14/2014 00:30,2,0.000,ALERT,214.19,297.87,60.017,1410669004,"274151322000068","019011112586793",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,192310.1,192310.1,24991,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669054,154327.00
09/14/2014 00:30,2,0.000,ALERT,213.29,299.07,60.017,1410669004,"274151322000054","019011112586793",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,256399.2,256399.2,24519,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669056,154328.00
09/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410669004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410669875,154329.00
09/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410669004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410669875,154330.00
09/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410669004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410669875,154331.00
09/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410669004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410669875,154332.00
09/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410669004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410669875,154333.00
09/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410669004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410669875,154334.00
09/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410669004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410669875,154335.00
09/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410669004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410669875,154336.00
09/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410669004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410669875,154337.00
09/14/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1410669004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410669875,154338.00
09/14/2014 00:45,2,0.000,ALERT,214.41,299.97,59.990,1410669903,"274151322000083","019011112586793",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,258510.2,258510.2,24469,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669939,154339.00
09/14/2014 00:45,2,0.000,ALERT,214.87,300.27,59.990,1410669903,"274151322000076","019011112586793",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,270391.8,270391.8,24460,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669941,154340.00
09/14/2014 00:45,2,0.000,ALERT,214.19,299.37,59.985,1410669903,"274151322000094","019011112586793",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,194031.6,194031.6,24939,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669943,154341.00
09/14/2014 00:45,2,0.000,ALERT,213.96,299.37,59.969,1410669903,"274151322000052","019011112586793",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,259734.7,259734.7,24410,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669945,154342.00
09/14/2014 00:45,2,0.000,ALERT,214.41,299.97,60.028,1410669903,"274151322000085","019011112586793",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,258866.2,258866.2,24372,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669947,154343.00
09/14/2014 00:45,2,0.000,ALERT,214.19,298.77,59.980,1410669903,"274151322000087","019011112586793",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,246068.6,246068.6,24392,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410669948,154344.00
09/14/2014 00:45,2,0.000,ALERT,213.96,299.67,60.001,1410669903,"274151322000088","019011112586793",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,251465.2,251465.2,24383,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410669950,154345.00
09/14/2014 00:45,2,0.000,ALERT,214.19,300.87,59.980,1410669903,"274151322000095","019011112586793",0.00,10.70,0,298.47,302.07,0.0,0.0,0.000,267989.4,267989.4,24455,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669952,154346.00
09/14/2014 00:45,2,0.000,ALERT,214.87,299.07,59.969,1410669903,"274151322000068","019011112586793",0.00,12.00,0,296.66,300.27,0.0,0.0,0.000,192310.1,192310.1,24993,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669954,154347.00
09/14/2014 00:45,2,0.000,ALERT,214.19,299.67,59.990,1410669903,"274151322000054","019011112586793",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,256399.2,256399.2,24521,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410669956,154348.00
09/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410669903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410670775,154349.00
09/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410669903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410670775,154350.00
09/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410669903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410670775,154351.00
09/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410669903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410670775,154352.00
09/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410669903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410670775,154353.00
09/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410669903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410670775,154354.00
09/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410669903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410670775,154355.00
09/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410669903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410670775,154356.00
09/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410669903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410670775,154357.00
09/14/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1410669903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410670775,154358.00
09/14/2014 01:00,2,0.000,ALERT,214.19,299.97,60.012,1410670804,"274151322000083","019011112586793",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,258510.2,258510.2,24471,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410670839,154359.00
09/14/2014 01:00,2,0.000,ALERT,214.87,299.97,60.017,1410670804,"274151322000076","019011112586793",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,270391.8,270391.8,24462,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410670841,154360.00
09/14/2014 01:00,2,0.000,ALERT,214.19,299.67,60.012,1410670804,"274151322000094","019011112586793",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,194031.6,194031.6,24941,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410670843,154361.00
09/14/2014 01:00,2,0.000,ALERT,213.96,299.37,59.996,1410670804,"274151322000052","019011112586793",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,259734.7,259734.7,24412,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410670845,154362.00
09/14/2014 01:00,2,0.000,ALERT,214.19,300.27,60.006,1410670804,"274151322000085","019011112586793",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,258866.2,258866.2,24374,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410670847,154363.00
09/14/2014 01:00,2,0.000,ALERT,214.19,298.77,60.017,1410670804,"274151322000087","019011112586793",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,246068.6,246068.6,24394,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410670849,154364.00
09/14/2014 01:00,2,0.000,ALERT,213.74,299.37,60.006,1410670804,"274151322000088","019011112586793",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,251465.2,251465.2,24385,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410670850,154365.00
09/14/2014 01:00,2,0.000,ALERT,214.19,300.87,60.017,1410670804,"274151322000095","019011112586793",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,267989.4,267989.4,24457,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410670852,154366.00
09/14/2014 01:00,2,0.000,ALERT,214.87,299.07,60.012,1410670804,"274151322000068","019011112586793",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,192310.1,192310.1,24995,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410670854,154367.00
09/14/2014 01:00,2,0.000,ALERT,213.96,299.67,59.985,1410670804,"274151322000054","019011112586793",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,256399.2,256399.2,24523,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410670856,154368.00
09/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410670804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410671675,154369.00
09/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410670804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410671675,154370.00
09/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410670804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410671675,154371.00
09/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410670804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410671675,154372.00
09/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410670804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410671675,154373.00
09/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410670804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410671675,154374.00
09/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410670804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410671675,154375.00
09/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410670804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410671675,154376.00
09/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410670804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410671675,154377.00
09/14/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1410670804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410671675,154378.00
09/14/2014 01:15,2,0.000,ALERT,214.41,300.27,60.017,1410671704,"274151322000083","019011112586793",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,258510.2,258510.2,24473,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410671739,154379.00
09/14/2014 01:15,2,0.000,ALERT,214.64,299.37,60.017,1410671704,"274151322000076","019011112586793",0.00,11.30,0,297.87,303.58,0.0,0.0,0.000,270391.8,270391.8,24464,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410671741,154380.00
09/14/2014 01:15,2,0.000,ALERT,214.19,299.07,60.017,1410671704,"274151322000094","019011112586793",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,194031.6,194031.6,24943,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410671743,154381.00
09/14/2014 01:15,2,0.000,ALERT,213.74,300.27,60.017,1410671704,"274151322000052","019011112586793",0.00,11.30,0,297.26,303.58,0.0,0.0,0.000,259734.7,259734.7,24414,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410671745,154382.00
09/14/2014 01:15,2,0.000,ALERT,214.19,299.37,60.017,1410671704,"274151322000085","019011112586793",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,258866.2,258866.2,24376,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410671747,154383.00
09/14/2014 01:15,2,0.000,ALERT,214.19,299.37,60.017,1410671704,"274151322000087","019011112586793",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,246068.6,246068.6,24396,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410671749,154384.00
09/14/2014 01:15,2,0.000,ALERT,213.74,299.67,60.017,1410671704,"274151322000088","019011112586793",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,251465.2,251465.2,24387,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410671751,154385.00
09/14/2014 01:15,2,0.000,ALERT,214.19,300.87,60.012,1410671704,"274151322000095","019011112586793",0.00,10.70,0,298.77,304.18,0.0,0.0,0.000,267989.4,267989.4,24459,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410671753,154386.00
09/14/2014 01:15,2,0.000,ALERT,214.87,299.07,59.980,1410671704,"274151322000068","019011112586793",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,192310.1,192310.1,24997,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410671755,154387.00
09/14/2014 01:15,2,0.000,ALERT,213.96,300.27,60.017,1410671704,"274151322000054","019011112586793",0.00,11.70,0,297.57,303.58,0.0,0.0,0.000,256399.2,256399.2,24525,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410671756,154388.00
09/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410671704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410672574,154389.00
09/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410671704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410672574,154390.00
09/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410671704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410672574,154391.00
09/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410671704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410672574,154392.00
09/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410671704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410672574,154393.00
09/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410671704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410672574,154394.00
09/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410671704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410672574,154395.00
09/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410671704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410672574,154396.00
09/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410671704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410672574,154397.00
09/14/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1410671704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410672574,154398.00
09/14/2014 01:30,2,0.000,ALERT,214.64,300.87,60.033,1410672604,"274151322000083","019011112586793",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,258510.2,258510.2,24475,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410672639,154399.00
09/14/2014 01:30,2,0.000,ALERT,215.09,300.57,60.001,1410672604,"274151322000076","019011112586793",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,270391.8,270391.8,24466,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410672641,154400.00
09/14/2014 01:30,2,0.000,ALERT,214.64,299.67,60.033,1410672604,"274151322000094","019011112586793",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,194031.6,194031.6,24945,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410672643,154401.00
09/14/2014 01:30,2,0.000,ALERT,214.41,300.57,60.049,1410672604,"274151322000052","019011112586793",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,259734.7,259734.7,24416,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410672644,154402.00
09/14/2014 01:30,2,0.000,ALERT,214.87,300.27,60.054,1410672604,"274151322000085","019011112586793",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,258866.2,258866.2,24378,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410672646,154403.00
09/14/2014 01:30,2,0.000,ALERT,214.64,299.67,60.033,1410672604,"274151322000087","019011112586793",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,246068.6,246068.6,24398,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410672648,154404.00
09/14/2014 01:30,2,0.000,ALERT,214.41,300.27,60.022,1410672604,"274151322000088","019011112586793",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,251465.2,251465.2,24389,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410672650,154405.00
09/14/2014 01:30,2,0.000,ALERT,214.64,301.47,60.028,1410672604,"274151322000095","019011112586793",0.00,10.70,0,299.07,302.98,0.0,0.0,0.000,267989.4,267989.4,24461,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410672652,154406.00
09/14/2014 01:30,2,0.000,ALERT,215.32,299.67,60.017,1410672604,"274151322000068","019011112586793",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,192310.1,192310.1,24999,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410672654,154407.00
09/14/2014 01:30,2,0.000,ALERT,214.41,300.57,60.033,1410672604,"274151322000054","019011112586793",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,256399.2,256399.2,24527,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410672656,154408.00
09/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410672604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410673476,154409.00
09/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410672604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410673476,154410.00
09/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410672604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410673476,154411.00
09/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410672604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410673476,154412.00
09/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410672604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410673476,154413.00
09/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410672604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410673476,154414.00
09/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410672604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410673476,154415.00
09/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410672604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410673476,154416.00
09/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410672604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410673476,154417.00
09/14/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1410672604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410673476,154418.00
09/14/2014 01:45,2,0.000,ALERT,214.41,300.57,60.033,1410673504,"274151322000083","019011112586793",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,258510.2,258510.2,24477,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410673539,154419.00
09/14/2014 01:45,2,0.000,ALERT,214.87,299.67,60.033,1410673504,"274151322000076","019011112586793",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,270391.8,270391.8,24468,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410673541,154420.00
09/14/2014 01:45,2,0.000,ALERT,214.41,299.37,60.028,1410673504,"274151322000094","019011112586793",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,194031.6,194031.6,24947,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410673543,154421.00
09/14/2014 01:45,2,0.000,ALERT,214.19,300.57,60.022,1410673504,"274151322000052","019011112586793",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,259734.7,259734.7,24418,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410673545,154422.00
09/14/2014 01:45,2,0.000,ALERT,214.19,299.67,60.059,1410673504,"274151322000085","019011112586793",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,258866.2,258866.2,24380,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410673547,154423.00
09/14/2014 01:45,2,0.000,ALERT,214.41,299.37,60.022,1410673504,"274151322000087","019011112586793",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,246068.6,246068.6,24400,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410673549,154424.00
09/14/2014 01:45,2,0.000,ALERT,213.96,299.97,60.022,1410673504,"274151322000088","019011112586793",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,251465.2,251465.2,24391,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410673550,154425.00
09/14/2014 01:45,2,0.000,ALERT,214.41,300.87,60.028,1410673504,"274151322000095","019011112586793",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,267989.4,267989.4,24463,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410673552,154426.00
09/14/2014 01:45,2,0.000,ALERT,215.09,299.37,60.028,1410673504,"274151322000068","019011112586793",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,192310.1,192310.1,25001,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410673554,154427.00
09/14/2014 01:45,2,0.000,ALERT,213.96,300.27,60.028,1410673504,"274151322000054","019011112586793",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,256399.2,256399.2,24529,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410673556,154428.00
09/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410673504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410674374,154429.00
09/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410673504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410674374,154430.00
09/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410673504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410674374,154431.00
09/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410673504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410674374,154432.00
09/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410673504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410674374,154433.00
