ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410673504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410674374,154434.00
09/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410673504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410674374,154435.00
09/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410673504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410674374,154436.00
09/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410673504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410674374,154437.00
09/14/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1410673504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410674374,154438.00
09/14/2014 02:00,2,0.000,ALERT,214.87,301.17,60.049,1410674405,"274151322000083","019011112586793",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,258510.2,258510.2,24479,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410674441,154439.00
09/14/2014 02:00,2,0.000,ALERT,215.32,300.27,60.017,1410674405,"274151322000076","019011112586793",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,270391.8,270391.8,24470,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410674443,154440.00
09/14/2014 02:00,2,0.000,ALERT,214.87,300.27,60.006,1410674405,"274151322000094","019011112586793",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,194031.6,194031.6,24949,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410674445,154441.00
09/14/2014 02:00,2,0.000,ALERT,214.64,301.17,60.006,1410674405,"274151322000052","019011112586793",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,259734.7,259734.7,24420,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410674447,154442.00
09/14/2014 02:00,2,0.000,ALERT,215.09,300.27,60.012,1410674405,"274151322000085","019011112586793",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,258866.2,258866.2,24382,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410674449,154443.00
09/14/2014 02:00,2,0.000,ALERT,214.87,300.27,60.012,1410674405,"274151322000087","019011112586793",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,246068.6,246068.6,24402,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410674450,154444.00
09/14/2014 02:00,2,0.000,ALERT,214.41,300.87,60.033,1410674405,"274151322000088","019011112586793",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,251465.2,251465.2,24393,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410674452,154445.00
09/14/2014 02:00,2,0.000,ALERT,214.87,301.47,60.012,1410674405,"274151322000095","019011112586793",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,267989.4,267989.4,24465,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410674454,154446.00
09/14/2014 02:00,2,0.000,ALERT,215.54,299.97,59.975,1410674405,"274151322000068","019011112586793",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,192310.1,192310.1,25003,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410674456,154447.00
09/14/2014 02:00,2,0.000,ALERT,214.64,301.17,60.006,1410674405,"274151322000054","019011112586793",0.00,11.30,0,297.57,302.07,0.0,0.0,0.000,256399.2,256399.2,24531,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410674458,154448.00
09/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410674405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410675277,154449.00
09/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410674405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410675277,154450.00
09/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410674405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410675277,154451.00
09/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410674405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410675277,154452.00
09/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410674405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410675277,154453.00
09/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410674405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410675277,154454.00
09/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410674405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410675277,154455.00
09/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410674405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410675277,154456.00
09/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410674405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410675277,154457.00
09/14/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1410674405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410675277,154458.00
09/14/2014 02:15,2,0.000,ALERT,215.09,301.47,60.022,1410675304,"274151322000083","019011112586793",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,258510.2,258510.2,24481,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410675339,154459.00
09/14/2014 02:15,2,0.000,ALERT,215.54,301.17,60.001,1410675304,"274151322000076","019011112586793",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,270391.8,270391.8,24472,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410675341,154460.00
09/14/2014 02:15,2,0.000,ALERT,215.09,300.57,59.969,1410675304,"274151322000094","019011112586793",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,194031.6,194031.6,24951,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410675343,154461.00
09/14/2014 02:15,2,0.000,ALERT,214.87,302.07,59.996,1410675304,"274151322000052","019011112586793",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,259734.7,259734.7,24422,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410675345,154462.00
09/14/2014 02:15,2,0.000,ALERT,215.09,301.17,59.990,1410675304,"274151322000085","019011112586793",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,258866.2,258866.2,24384,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410675347,154463.00
09/14/2014 02:15,2,0.000,ALERT,215.09,300.27,59.996,1410675304,"274151322000087","019011112586793",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,246068.6,246068.6,24404,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410675349,154464.00
09/14/2014 02:15,2,0.000,ALERT,214.64,300.87,59.996,1410675304,"274151322000088","019011112586793",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,251465.2,251465.2,24395,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410675351,154465.00
09/14/2014 02:15,2,0.000,ALERT,214.87,302.37,60.017,1410675304,"274151322000095","019011112586793",0.00,10.70,0,299.67,303.28,0.0,0.0,0.000,267989.4,267989.4,24467,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410675352,154466.00
09/14/2014 02:15,2,0.000,ALERT,215.54,300.27,59.996,1410675304,"274151322000068","019011112586793",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,192310.1,192310.1,25005,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410675354,154467.00
09/14/2014 02:15,2,0.000,ALERT,214.87,301.77,59.996,1410675304,"274151322000054","019011112586793",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,256399.2,256399.2,24533,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410675356,154468.00
09/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410675304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410676174,154469.00
09/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410675304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410676174,154470.00
09/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410675304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410676174,154471.00
09/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410675304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410676174,154472.00
09/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410675304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410676174,154473.00
09/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410675304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410676174,154474.00
09/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410675304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410676174,154475.00
09/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410675304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410676174,154476.00
09/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410675304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410676174,154477.00
09/14/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1410675304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410676174,154478.00
09/14/2014 02:30,2,0.000,ALERT,214.64,300.87,60.033,1410676204,"274151322000083","019011112586793",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,258510.2,258510.2,24483,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410676240,154479.00
09/14/2014 02:30,2,0.000,ALERT,215.32,300.27,59.969,1410676204,"274151322000076","019011112586793",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,270391.8,270391.8,24474,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410676241,154480.00
09/14/2014 02:30,2,0.000,ALERT,214.64,299.97,60.001,1410676204,"274151322000094","019011112586793",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,194031.6,194031.6,24953,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410676243,154481.00
09/14/2014 02:30,2,0.000,ALERT,214.41,301.17,60.001,1410676204,"274151322000052","019011112586793",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,259734.7,259734.7,24424,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410676245,154482.00
09/14/2014 02:30,2,0.000,ALERT,214.64,300.27,59.959,1410676204,"274151322000085","019011112586793",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,258866.2,258866.2,24386,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410676247,154483.00
09/14/2014 02:30,2,0.000,ALERT,214.64,299.97,60.001,1410676204,"274151322000087","019011112586793",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,246068.6,246068.6,24406,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410676249,154484.00
09/14/2014 02:30,2,0.000,ALERT,214.19,300.57,60.033,1410676204,"274151322000088","019011112586793",0.00,11.30,0,298.17,302.37,0.0,0.0,0.000,251465.2,251465.2,24397,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410676251,154485.00
09/14/2014 02:30,2,0.000,ALERT,214.64,301.47,60.001,1410676204,"274151322000095","019011112586793",0.00,10.30,0,299.67,303.58,0.0,0.0,0.000,267989.4,267989.4,24469,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410676253,154486.00
09/14/2014 02:30,2,0.000,ALERT,215.32,299.97,60.001,1410676204,"274151322000068","019011112586793",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,192310.1,192310.1,25007,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410676255,154487.00
09/14/2014 02:30,2,0.000,ALERT,214.41,300.87,60.001,1410676204,"274151322000054","019011112586793",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,256399.2,256399.2,24535,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410676257,154488.00
09/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410676204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677076,154489.00
09/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410676204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677076,154490.00
09/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410676204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677076,154491.00
09/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410676204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677076,154492.00
09/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410676204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677076,154493.00
09/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410676204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677076,154494.00
09/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410676204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677076,154495.00
09/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410676204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677076,154496.00
09/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410676204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677076,154497.00
09/14/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1410676204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677076,154498.00
09/14/2014 02:45,2,0.000,ALERT,215.32,301.17,60.012,1410677104,"274151322000083","019011112586793",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,258510.2,258510.2,24485,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410677139,154499.00
09/14/2014 02:45,2,0.000,ALERT,215.77,301.47,60.033,1410677104,"274151322000076","019011112586793",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,270391.8,270391.8,24476,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410677141,154500.00
09/14/2014 02:45,2,0.000,ALERT,215.32,300.57,60.033,1410677104,"274151322000094","019011112586793",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,194031.6,194031.6,24955,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410677143,154501.00
09/14/2014 02:45,2,0.000,ALERT,214.87,300.87,60.033,1410677104,"274151322000052","019011112586793",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,259734.7,259734.7,24426,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410677145,154502.00
09/14/2014 02:45,2,0.000,ALERT,215.32,301.47,60.033,1410677104,"274151322000085","019011112586793",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,258866.2,258866.2,24388,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410677147,154503.00
09/14/2014 02:45,2,0.000,ALERT,215.32,300.27,60.038,1410677104,"274151322000087","019011112586793",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,246068.6,246068.6,24408,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410677148,154504.00
09/14/2014 02:45,2,0.000,ALERT,214.87,300.57,60.033,1410677104,"274151322000088","019011112586793",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,251465.2,251465.2,24399,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410677150,154505.00
09/14/2014 02:45,2,0.000,ALERT,215.32,302.07,60.022,1410677104,"274151322000095","019011112586793",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,267989.4,267989.4,24471,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410677152,154506.00
09/14/2014 02:45,2,0.000,ALERT,216.00,300.27,60.043,1410677104,"274151322000068","019011112586793",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,192310.1,192310.1,25009,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410677154,154507.00
09/14/2014 02:45,2,0.000,ALERT,215.32,301.17,60.028,1410677104,"274151322000054","019011112586793",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,256399.2,256399.2,24537,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410677156,154508.00
09/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410677104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677974,154509.00
09/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410677104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677974,154510.00
09/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410677104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677974,154511.00
09/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410677104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677974,154512.00
09/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410677104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677974,154513.00
09/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410677104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677974,154514.00
09/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410677104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677974,154515.00
09/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410677104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677974,154516.00
09/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410677104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677974,154517.00
09/14/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1410677104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410677974,154518.00
09/14/2014 03:00,2,0.000,ALERT,214.41,300.57,60.006,1410678004,"274151322000083","019011112586793",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,258510.2,258510.2,24487,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678040,154519.00
09/14/2014 03:00,2,0.000,ALERT,215.09,299.97,59.964,1410678004,"274151322000076","019011112586793",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,270391.8,270391.8,24478,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678042,154520.00
09/14/2014 03:00,2,0.000,ALERT,214.41,299.37,60.033,1410678004,"274151322000094","019011112586793",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,194031.6,194031.6,24957,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678044,154521.00
09/14/2014 03:00,2,0.000,ALERT,214.19,300.87,60.006,1410678004,"274151322000052","019011112586793",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,259734.7,259734.7,24428,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678046,154522.00
09/14/2014 03:00,2,0.000,ALERT,214.41,299.97,60.017,1410678004,"274151322000085","019011112586793",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,258866.2,258866.2,24390,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678048,154523.00
09/14/2014 03:00,2,0.000,ALERT,214.64,299.67,60.006,1410678004,"274151322000087","019011112586793",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,246068.6,246068.6,24410,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678049,154524.00
09/14/2014 03:00,2,0.000,ALERT,213.96,300.27,60.038,1410678004,"274151322000088","019011112586793",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,251465.2,251465.2,24401,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678051,154525.00
09/14/2014 03:00,2,0.000,ALERT,214.41,301.17,60.006,1410678004,"274151322000095","019011112586793",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,267989.4,267989.4,24473,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410678053,154526.00
09/14/2014 03:00,2,0.000,ALERT,214.87,299.37,60.006,1410678004,"274151322000068","019011112586793",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,192310.1,192310.1,25011,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678055,154527.00
09/14/2014 03:00,2,0.000,ALERT,214.41,300.57,60.001,1410678004,"274151322000054","019011112586793",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,256399.2,256399.2,24539,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678057,154528.00
09/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410678004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410678874,154529.00
09/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410678004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410678874,154530.00
09/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410678004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410678874,154531.00
09/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410678004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410678874,154532.00
09/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410678004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410678874,154533.00
09/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410678004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410678874,154534.00
09/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410678004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410678874,154535.00
09/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410678004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410678874,154536.00
09/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410678004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410678874,154537.00
09/14/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1410678004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410678874,154538.00
09/14/2014 03:15,2,0.000,ALERT,214.19,299.97,60.012,1410678904,"274151322000083","019011112586793",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,258510.2,258510.2,24489,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678938,154539.00
09/14/2014 03:15,2,0.000,ALERT,214.64,299.07,59.996,1410678904,"274151322000076","019011112586793",0.00,10.00,0,298.17,302.07,0.0,0.0,0.000,270391.8,270391.8,24480,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678940,154540.00
09/14/2014 03:15,2,0.000,ALERT,213.96,298.77,60.012,1410678904,"274151322000094","019011112586793",0.00,9.70,0,297.87,301.17,0.0,0.0,0.000,194031.6,194031.6,24959,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678942,154541.00
09/14/2014 03:15,2,0.000,ALERT,213.96,299.67,60.012,1410678904,"274151322000052","019011112586793",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,259734.7,259734.7,24430,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678944,154542.00
09/14/2014 03:15,2,0.000,ALERT,214.19,299.37,60.012,1410678904,"274151322000085","019011112586793",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,258866.2,258866.2,24392,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678947,154543.00
09/14/2014 03:15,2,0.000,ALERT,214.19,298.77,60.017,1410678904,"274151322000087","019011112586793",0.00,11.00,0,297.57,301.17,0.0,0.0,0.000,246068.6,246068.6,24412,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678949,154544.00
09/14/2014 03:15,2,0.000,ALERT,213.74,299.37,60.017,1410678904,"274151322000088","019011112586793",0.00,10.30,0,297.87,301.47,0.0,0.0,0.000,251465.2,251465.2,24403,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410678950,154545.00
09/14/2014 03:15,2,0.000,ALERT,214.19,300.57,60.012,1410678904,"274151322000095","019011112586793",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,267989.4,267989.4,24475,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678952,154546.00
09/14/2014 03:15,2,0.000,ALERT,214.87,298.77,60.038,1410678904,"274151322000068","019011112586793",0.00,11.00,0,297.57,300.87,0.0,0.0,0.000,192310.1,192310.1,25013,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410678954,154547.00
09/14/2014 03:15,2,0.000,ALERT,213.96,299.97,60.006,1410678904,"274151322000054","019011112586793",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,256399.2,256399.2,24541,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410678956,154548.00
09/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410678904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410679774,154549.00
09/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410678904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410679774,154550.00
09/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410678904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410679774,154551.00
09/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410678904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410679774,154552.00
09/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410678904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410679774,154553.00
09/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410678904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410679774,154554.00
09/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410678904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410679774,154555.00
09/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410678904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410679774,154556.00
09/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410678904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410679774,154557.00
09/14/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1410678904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410679774,154558.00
09/14/2014 03:30,2,0.000,ALERT,214.64,300.87,60.028,1410679804,"274151322000083","019011112586793",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,258510.2,258510.2,24492,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410679841,154559.00
09/14/2014 03:30,2,0.000,ALERT,215.32,299.97,60.022,1410679804,"274151322000076","019011112586793",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,270391.8,270391.8,24483,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410679843,154560.00
09/14/2014 03:30,2,0.000,ALERT,214.87,299.67,60.043,1410679804,"274151322000094","019011112586793",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,194031.6,194031.6,24962,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410679845,154561.00
09/14/2014 03:30,2,0.000,ALERT,214.41,300.57,60.022,1410679804,"274151322000052","019011112586793",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,259734.7,259734.7,24432,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410679847,154562.00
09/14/2014 03:30,2,0.000,ALERT,214.87,300.27,60.028,1410679804,"274151322000085","019011112586793",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,258866.2,258866.2,24394,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410679849,154563.00
09/14/2014 03:30,2,0.000,ALERT,214.64,299.67,60.028,1410679804,"274151322000087","019011112586793",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,246068.6,246068.6,24414,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410679851,154564.00
09/14/2014 03:30,2,0.000,ALERT,214.41,300.27,60.043,1410679804,"274151322000088","019011112586793",0.00,10.30,0,298.17,301.77,0.0,0.0,0.000,251465.2,251465.2,24405,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410679853,154565.00
09/14/2014 03:30,2,0.000,ALERT,214.64,301.47,60.017,1410679804,"274151322000095","019011112586793",0.00,9.30,0,299.37,302.68,0.0,0.0,0.000,267989.4,267989.4,24477,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410679855,154566.00
09/14/2014 03:30,2,0.000,ALERT,215.32,299.67,60.022,1410679804,"274151322000068","019011112586793",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,192310.1,192310.1,25015,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410679857,154567.00
09/14/2014 03:30,2,0.000,ALERT,214.41,300.87,60.022,1410679804,"274151322000054","019011112586793",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,256399.2,256399.2,24543,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410679858,154568.00
09/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410679804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410680663,154569.00
09/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410679804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410680663,154570.00
09/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410679804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410680663,154571.00
09/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410679804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410680663,154572.00
09/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410679804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410680663,154573.00
09/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410679804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410680663,154574.00
09/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410679804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410680663,154575.00
09/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410679804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410680663,154576.00
09/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410679804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410680663,154577.00
09/14/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1410679804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410680663,154578.00
09/14/2014 03:45,2,0.000,ALERT,214.87,299.97,60.012,1410680705,"274151322000083","019011112586793",0.00,10.00,0,298.47,304.78,0.0,0.0,0.000,258510.2,258510.2,24494,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410680740,154579.00
09/14/2014 03:45,2,0.000,ALERT,215.32,299.67,60.006,1410680705,"274151322000076","019011112586793",0.00,10.00,0,298.17,304.78,0.0,0.0,0.000,270391.8,270391.8,24485,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410680742,154580.00
09/14/2014 03:45,2,0.000,ALERT,214.87,299.37,60.006,1410680705,"274151322000094","019011112586793",0.00,9.30,0,297.87,303.88,0.0,0.0,0.000,194031.6,194031.6,24964,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410680744,154581.00
09/14/2014 03:45,2,0.000,ALERT,214.64,299.67,59.990,1410680705,"274151322000052","019011112586793",0.00,10.00,0,297.87,304.78,0.0,0.0,0.000,259734.7,259734.7,24435,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410680746,154582.00
09/14/2014 03:45,2,0.000,ALERT,214.87,299.67,60.012,1410680705,"274151322000085","019011112586793",0.00,10.00,0,298.17,304.48,0.0,0.0,0.000,258866.2,258866.2,24397,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410680749,154583.00
09/14/2014 03:45,2,0.000,ALERT,214.87,299.37,60.006,1410680705,"274151322000087","019011112586793",0.00,10.70,0,297.26,303.88,0.0,0.0,0.000,246068.6,246068.6,24416,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410680751,154584.00
09/14/2014 03:45,2,0.000,ALERT,214.41,299.67,60.001,1410680705,"274151322000088","019011112586793",0.00,10.30,0,297.87,304.18,0.0,0.0,0.000,251465.2,251465.2,24407,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410680752,154585.00
09/14/2014 03:45,2,0.000,ALERT,214.87,300.57,59.985,1410680705,"274151322000095","019011112586793",0.00,9.30,0,299.37,305.38,0.0,0.0,0.000,267989.4,267989.4,24479,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410680754,154586.00
09/14/2014 03:45,2,0.000,ALERT,215.32,299.37,60.001,1410680705,"274151322000068","019011112586793",0.00,10.70,0,297.57,303.58,0.0,0.0,0.000,192310.1,192310.1,25017,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410680756,154587.00
09/14/2014 03:45,2,0.000,ALERT,214.64,300.27,60.006,1410680705,"274151322000054","019011112586793",0.00,10.30,0,297.87,304.78,0.0,0.0,0.000,256399.2,256399.2,24545,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410680758,154588.00
