ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410680705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410681575,154589.00
09/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410680705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410681575,154590.00
09/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410680705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410681575,154591.00
09/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410680705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410681575,154592.00
09/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410680705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410681575,154593.00
09/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410680705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410681575,154594.00
09/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410680705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410681575,154595.00
09/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410680705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410681575,154596.00
09/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410680705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410681575,154597.00
09/14/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1410680705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410681575,154598.00
09/14/2014 04:00,2,0.000,ALERT,214.64,299.67,60.012,1410681604,"274151322000083","019011112586793",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,258510.2,258510.2,24496,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410681640,154599.00
09/14/2014 04:00,2,0.000,ALERT,215.09,299.67,60.006,1410681604,"274151322000076","019011112586793",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,270391.8,270391.8,24487,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410681642,154600.00
09/14/2014 04:00,2,0.000,ALERT,214.41,299.37,60.012,1410681604,"274151322000094","019011112586793",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,194031.6,194031.6,24966,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410681644,154601.00
09/14/2014 04:00,2,0.000,ALERT,214.19,299.67,60.017,1410681604,"274151322000052","019011112586793",0.00,9.70,0,296.96,302.37,0.0,0.0,0.000,259734.7,259734.7,24437,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410681646,154602.00
09/14/2014 04:00,2,0.000,ALERT,214.64,299.97,60.017,1410681604,"274151322000085","019011112586793",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,258866.2,258866.2,24399,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410681648,154603.00
09/14/2014 04:00,2,0.000,ALERT,214.41,298.77,60.006,1410681604,"274151322000087","019011112586793",0.00,10.30,0,296.36,301.47,0.0,0.0,0.000,246068.6,246068.6,24419,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410681650,154604.00
09/14/2014 04:00,2,0.000,ALERT,213.96,299.07,60.012,1410681604,"274151322000088","019011112586793",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,251465.2,251465.2,24410,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410681653,154605.00
09/14/2014 04:00,2,0.000,ALERT,214.41,300.57,60.012,1410681604,"274151322000095","019011112586793",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,267989.4,267989.4,24482,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410681655,154606.00
09/14/2014 04:00,2,0.000,ALERT,215.09,298.77,59.990,1410681604,"274151322000068","019011112586793",0.00,10.30,0,296.66,301.17,0.0,0.0,0.000,192310.1,192310.1,25019,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410681657,154607.00
09/14/2014 04:00,2,0.000,ALERT,214.19,299.37,60.012,1410681604,"274151322000054","019011112586793",0.00,10.30,0,296.96,302.37,0.0,0.0,0.000,256399.2,256399.2,24547,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410681659,154608.00
09/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410681604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410682464,154609.00
09/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410681604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410682464,154610.00
09/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410681604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410682464,154611.00
09/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410681604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410682464,154612.00
09/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410681604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410682464,154613.00
09/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410681604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410682464,154614.00
09/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410681604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410682464,154615.00
09/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410681604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410682464,154616.00
09/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410681604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410682464,154617.00
09/14/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1410681604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410682464,154618.00
09/14/2014 04:15,2,0.000,ALERT,214.64,299.67,60.022,1410682505,"274151322000083","019011112586793",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,258510.2,258510.2,24498,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410682540,154619.00
09/14/2014 04:15,2,0.000,ALERT,215.09,299.97,60.028,1410682505,"274151322000076","019011112586793",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,270391.8,270391.8,24489,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410682542,154620.00
09/14/2014 04:15,2,0.000,ALERT,214.64,299.07,60.028,1410682505,"274151322000094","019011112586793",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,194031.6,194031.6,24968,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410682543,154621.00
09/14/2014 04:15,2,0.000,ALERT,214.41,299.97,60.017,1410682505,"274151322000052","019011112586793",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,259734.7,259734.7,24439,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410682545,154622.00
09/14/2014 04:15,2,0.000,ALERT,214.64,299.37,59.985,1410682505,"274151322000085","019011112586793",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,258866.2,258866.2,24401,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410682547,154623.00
09/14/2014 04:15,2,0.000,ALERT,214.64,298.77,60.022,1410682505,"274151322000087","019011112586793",0.00,10.30,0,297.26,300.87,0.0,0.0,0.000,246068.6,246068.6,24421,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410682549,154624.00
09/14/2014 04:15,2,0.000,ALERT,214.19,299.37,60.022,1410682505,"274151322000088","019011112586793",0.00,9.70,0,297.87,301.17,0.0,0.0,0.000,251465.2,251465.2,24412,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410682551,154625.00
09/14/2014 04:15,2,0.000,ALERT,214.64,300.57,60.022,1410682505,"274151322000095","019011112586793",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,267989.4,267989.4,24484,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410682553,154626.00
09/14/2014 04:15,2,0.000,ALERT,215.32,298.77,60.022,1410682505,"274151322000068","019011112586793",0.00,10.30,0,297.57,300.87,0.0,0.0,0.000,192310.1,192310.1,25022,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410682555,154627.00
09/14/2014 04:15,2,0.000,ALERT,214.41,299.97,60.022,1410682505,"274151322000054","019011112586793",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,256399.2,256399.2,24550,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410682558,154628.00
09/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410682505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410683376,154629.00
09/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410682505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410683376,154630.00
09/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410682505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410683376,154631.00
09/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410682505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410683376,154632.00
09/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410682505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410683376,154633.00
09/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410682505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410683376,154634.00
09/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410682505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410683376,154635.00
09/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410682505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410683376,154636.00
09/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410682505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410683376,154637.00
09/14/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1410682505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410683376,154638.00
09/14/2014 04:30,2,0.000,ALERT,214.64,299.67,60.017,1410683404,"274151322000083","019011112586793",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,258510.2,258510.2,24500,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410683439,154639.00
09/14/2014 04:30,2,0.000,ALERT,215.09,299.67,60.033,1410683404,"274151322000076","019011112586793",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,270391.8,270391.8,24491,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410683441,154640.00
09/14/2014 04:30,2,0.000,ALERT,214.41,299.07,60.028,1410683404,"274151322000094","019011112586793",0.00,8.50,0,297.57,301.17,0.0,0.0,0.000,194031.6,194031.6,24970,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410683443,154641.00
09/14/2014 04:30,2,0.000,ALERT,214.19,299.67,60.022,1410683404,"274151322000052","019011112586793",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,259734.7,259734.7,24441,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410683445,154642.00
09/14/2014 04:30,2,0.000,ALERT,214.41,299.67,60.028,1410683404,"274151322000085","019011112586793",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,258866.2,258866.2,24403,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410683447,154643.00
09/14/2014 04:30,2,0.000,ALERT,214.64,298.47,60.028,1410683404,"274151322000087","019011112586793",0.00,10.00,0,297.26,300.87,0.0,0.0,0.000,246068.6,246068.6,24423,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410683448,154644.00
09/14/2014 04:30,2,0.000,ALERT,213.96,299.07,60.028,1410683404,"274151322000088","019011112586793",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,251465.2,251465.2,24414,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410683450,154645.00
09/14/2014 04:30,2,0.000,ALERT,214.64,300.27,60.033,1410683404,"274151322000095","019011112586793",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,267989.4,267989.4,24486,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410683452,154646.00
09/14/2014 04:30,2,0.000,ALERT,215.32,298.77,60.017,1410683404,"274151322000068","019011112586793",0.00,10.00,0,297.57,300.57,0.0,0.0,0.000,192310.1,192310.1,25024,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410683454,154647.00
09/14/2014 04:30,2,0.000,ALERT,214.41,299.67,60.028,1410683404,"274151322000054","019011112586793",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,256399.2,256399.2,24552,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410683456,154648.00
09/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410683404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410684275,154649.00
09/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410683404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410684275,154650.00
09/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410683404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410684275,154651.00
09/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410683404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410684275,154652.00
09/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410683404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410684275,154653.00
09/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410683404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410684275,154654.00
09/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410683404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410684275,154655.00
09/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410683404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410684275,154656.00
09/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410683404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410684275,154657.00
09/14/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1410683404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410684275,154658.00
09/14/2014 04:45,2,0.000,ALERT,214.87,300.57,59.996,1410684304,"274151322000083","019011112586793",0.00,9.30,0,286.14,302.07,0.0,0.0,0.000,258510.2,258510.2,24502,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410684339,154659.00
09/14/2014 04:45,2,0.000,ALERT,215.54,299.67,60.038,1410684304,"274151322000076","019011112586793",0.00,9.30,0,285.84,302.07,0.0,0.0,0.000,270391.8,270391.8,24493,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410684341,154660.00
09/14/2014 04:45,2,0.000,ALERT,214.87,299.67,60.033,1410684304,"274151322000094","019011112586793",0.00,9.00,0,285.54,301.17,0.0,0.0,0.000,194031.6,194031.6,24972,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410684343,154661.00
09/14/2014 04:45,2,0.000,ALERT,214.64,300.87,60.033,1410684304,"274151322000052","019011112586793",0.00,9.30,0,285.54,302.07,0.0,0.0,0.000,259734.7,259734.7,24443,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410684344,154662.00
09/14/2014 04:45,2,0.000,ALERT,214.87,299.97,60.033,1410684304,"274151322000085","019011112586793",0.00,9.30,0,285.84,301.77,0.0,0.0,0.000,258866.2,258866.2,24405,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410684346,154663.00
09/14/2014 04:45,2,0.000,ALERT,215.09,299.67,60.033,1410684304,"274151322000087","019011112586793",0.00,9.70,0,284.94,300.87,0.0,0.0,0.000,246068.6,246068.6,24425,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410684348,154664.00
09/14/2014 04:45,2,0.000,ALERT,214.64,300.27,60.033,1410684304,"274151322000088","019011112586793",0.00,9.70,0,285.54,301.47,0.0,0.0,0.000,251465.2,251465.2,24416,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410684350,154665.00
09/14/2014 04:45,2,0.000,ALERT,214.87,301.17,60.038,1410684304,"274151322000095","019011112586793",0.00,8.50,0,287.05,302.37,0.0,0.0,0.000,267989.4,267989.4,24488,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410684352,154666.00
09/14/2014 04:45,2,0.000,ALERT,215.54,299.67,60.028,1410684304,"274151322000068","019011112586793",0.00,10.00,0,284.94,300.87,0.0,0.0,0.000,192310.1,192310.1,25026,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410684354,154667.00
09/14/2014 04:45,2,0.000,ALERT,214.64,300.57,60.038,1410684304,"274151322000054","019011112586793",0.00,9.70,0,285.84,301.77,0.0,0.0,0.000,256399.2,256399.2,24554,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410684356,154668.00
09/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410684304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410685174,154669.00
09/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410684304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410685174,154670.00
09/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410684304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410685174,154671.00
09/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410684304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410685174,154672.00
09/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410684304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410685174,154673.00
09/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410684304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410685174,154674.00
09/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410684304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410685174,154675.00
09/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410684304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410685174,154676.00
09/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410684304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410685174,154677.00
09/14/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1410684304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410685174,154678.00
09/14/2014 05:00,2,0.000,ALERT,214.19,299.67,59.996,1410685204,"274151322000083","019011112586793",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,258510.2,258510.2,24504,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410685240,154679.00
09/14/2014 05:00,2,0.000,ALERT,214.64,299.07,60.022,1410685204,"274151322000076","019011112586793",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,270391.8,270391.8,24495,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410685242,154680.00
09/14/2014 05:00,2,0.000,ALERT,213.96,298.77,59.990,1410685204,"274151322000094","019011112586793",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,194031.6,194031.6,24974,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410685244,154681.00
09/14/2014 05:00,2,0.000,ALERT,213.74,299.97,60.017,1410685204,"274151322000052","019011112586793",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,259734.7,259734.7,24445,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410685246,154682.00
09/14/2014 05:00,2,0.000,ALERT,214.19,299.07,60.028,1410685204,"274151322000085","019011112586793",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,258866.2,258866.2,24407,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410685247,154683.00
09/14/2014 05:00,2,0.000,ALERT,214.19,298.77,60.022,1410685204,"274151322000087","019011112586793",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,246068.6,246068.6,24427,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410685249,154684.00
09/14/2014 05:00,2,0.000,ALERT,213.74,299.07,60.001,1410685204,"274151322000088","019011112586793",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,251465.2,251465.2,24418,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410685251,154685.00
09/14/2014 05:00,2,0.000,ALERT,213.96,300.27,60.017,1410685204,"274151322000095","019011112586793",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,267989.4,267989.4,24490,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410685253,154686.00
09/14/2014 05:00,2,0.000,ALERT,214.87,298.47,60.022,1410685204,"274151322000068","019011112586793",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,192310.1,192310.1,25028,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410685255,154687.00
09/14/2014 05:00,2,0.000,ALERT,213.74,299.67,60.017,1410685204,"274151322000054","019011112586793",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,256399.2,256399.2,24556,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410685257,154688.00
09/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410685204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686076,154689.00
09/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410685204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686076,154690.00
09/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410685204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686076,154691.00
09/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410685204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686076,154692.00
09/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410685204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686076,154693.00
09/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410685204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686076,154694.00
09/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410685204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686076,154695.00
09/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410685204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686076,154696.00
09/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410685204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686076,154697.00
09/14/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1410685204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686076,154698.00
09/14/2014 05:15,2,0.000,ALERT,214.64,301.17,60.054,1410686104,"274151322000083","019011112586793",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,258510.2,258510.2,24506,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410686139,154699.00
09/14/2014 05:15,2,0.000,ALERT,215.09,300.27,60.054,1410686104,"274151322000076","019011112586793",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,270391.8,270391.8,24497,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410686141,154700.00
09/14/2014 05:15,2,0.000,ALERT,214.64,299.97,60.054,1410686104,"274151322000094","019011112586793",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,194031.6,194031.6,24976,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410686143,154701.00
09/14/2014 05:15,2,0.000,ALERT,214.41,301.17,60.049,1410686104,"274151322000052","019011112586793",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,259734.7,259734.7,24447,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410686145,154702.00
09/14/2014 05:15,2,0.000,ALERT,214.64,300.27,60.059,1410686104,"274151322000085","019011112586793",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,258866.2,258866.2,24409,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410686146,154703.00
09/14/2014 05:15,2,0.000,ALERT,214.87,299.97,60.049,1410686104,"274151322000087","019011112586793",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,246068.6,246068.6,24429,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410686148,154704.00
09/14/2014 05:15,2,0.000,ALERT,214.19,300.57,60.059,1410686104,"274151322000088","019011112586793",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,251465.2,251465.2,24420,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410686150,154705.00
09/14/2014 05:15,2,0.000,ALERT,214.64,301.77,60.054,1410686104,"274151322000095","019011112586793",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,267989.4,267989.4,24492,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410686152,154706.00
09/14/2014 05:15,2,0.000,ALERT,215.32,299.97,60.054,1410686104,"274151322000068","019011112586793",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,192310.1,192310.1,25030,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410686154,154707.00
09/14/2014 05:15,2,0.000,ALERT,214.64,300.87,60.049,1410686104,"274151322000054","019011112586793",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,256399.2,256399.2,24558,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410686156,154708.00
09/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410686104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686974,154709.00
09/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410686104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686974,154710.00
09/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410686104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686974,154711.00
09/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410686104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686974,154712.00
09/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410686104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686974,154713.00
09/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410686104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686974,154714.00
09/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410686104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686974,154715.00
09/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410686104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686974,154716.00
09/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410686104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686974,154717.00
09/14/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1410686104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410686974,154718.00
09/14/2014 05:30,2,0.000,ALERT,213.74,298.77,60.006,1410687004,"274151322000083","019011112586793",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,258510.2,258510.2,24508,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687039,154719.00
09/14/2014 05:30,2,0.000,ALERT,214.41,299.07,60.006,1410687004,"274151322000076","019011112586793",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,270391.8,270391.8,24499,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687041,154720.00
09/14/2014 05:30,2,0.000,ALERT,213.51,298.47,60.006,1410687004,"274151322000094","019011112586793",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,194031.6,194031.6,24978,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687043,154721.00
09/14/2014 05:30,2,0.000,ALERT,213.51,298.17,60.006,1410687004,"274151322000052","019011112586793",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,259734.7,259734.7,24449,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687044,154722.00
09/14/2014 05:30,2,0.000,ALERT,213.74,298.77,60.001,1410687004,"274151322000085","019011112586793",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,258866.2,258866.2,24411,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687046,154723.00
09/14/2014 05:30,2,0.000,ALERT,213.74,297.87,60.006,1410687004,"274151322000087","019011112586793",0.00,9.30,0,296.36,300.87,0.0,0.0,0.000,246068.6,246068.6,24431,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687048,154724.00
09/14/2014 05:30,2,0.000,ALERT,213.29,298.47,60.006,1410687004,"274151322000088","019011112586793",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,251465.2,251465.2,24422,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687050,154725.00
09/14/2014 05:30,2,0.000,ALERT,213.74,299.67,60.006,1410687004,"274151322000095","019011112586793",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,267989.4,267989.4,24494,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687052,154726.00
09/14/2014 05:30,2,0.000,ALERT,214.41,297.87,60.012,1410687004,"274151322000068","019011112586793",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,192310.1,192310.1,25032,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687054,154727.00
09/14/2014 05:30,2,0.000,ALERT,213.51,298.47,59.990,1410687004,"274151322000054","019011112586793",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,256399.2,256399.2,24560,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687056,154728.00
09/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410687004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410687874,154729.00
09/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410687004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410687874,154730.00
09/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410687004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410687874,154731.00
09/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410687004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410687874,154732.00
09/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410687004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410687874,154733.00
09/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410687004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410687874,154734.00
09/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410687004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410687874,154735.00
09/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410687004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410687874,154736.00
09/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410687004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410687874,154737.00
09/14/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1410687004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410687874,154738.00
09/14/2014 05:45,2,0.000,ALERT,213.96,299.37,60.006,1410687904,"274151322000083","019011112586793",0.00,9.30,0,296.96,301.17,0.0,0.0,0.000,258510.2,258510.2,24510,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687939,154739.00
09/14/2014 05:45,2,0.000,ALERT,214.64,299.97,60.001,1410687904,"274151322000076","019011112586793",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,270391.8,270391.8,24501,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687942,154740.00
09/14/2014 05:45,2,0.000,ALERT,214.19,298.77,60.001,1410687904,"274151322000094","019011112586793",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,194031.6,194031.6,24980,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687944,154741.00
09/14/2014 05:45,2,0.000,ALERT,213.74,299.37,60.006,1410687904,"274151322000052","019011112586793",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,259734.7,259734.7,24451,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687946,154742.00
09/14/2014 05:45,2,0.000,ALERT,213.96,299.67,60.001,1410687904,"274151322000085","019011112586793",0.00,9.30,0,296.96,300.87,0.0,0.0,0.000,258866.2,258866.2,24413,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410687947,154743.00
09/14/2014 05:45,2,0.000,ALERT,213.96,298.47,60.001,1410687904,"274151322000087","019011112586793",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,246068.6,246068.6,24433,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687949,154744.00
