ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2014 05:45,2,0.000,ALERT,213.74,299.07,60.001,1410687904,"274151322000088","019011112586793",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,251465.2,251465.2,24424,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687951,154745.00
09/14/2014 05:45,2,0.000,ALERT,214.19,300.27,60.001,1410687904,"274151322000095","019011112586793",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,267989.4,267989.4,24496,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687953,154746.00
09/14/2014 05:45,2,0.000,ALERT,214.87,298.77,60.006,1410687904,"274151322000068","019011112586793",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,192310.1,192310.1,25034,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687955,154747.00
09/14/2014 05:45,2,0.000,ALERT,213.96,299.67,60.001,1410687904,"274151322000054","019011112586793",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,256399.2,256399.2,24562,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410687957,154748.00
09/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410687904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410688775,154749.00
09/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410687904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410688775,154750.00
09/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410687904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410688775,154751.00
09/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410687904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410688775,154752.00
09/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410687904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410688775,154753.00
09/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410687904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410688775,154754.00
09/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410687904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410688775,154755.00
09/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410687904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410688775,154756.00
09/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410687904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410688775,154757.00
09/14/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1410687904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410688775,154758.00
09/14/2014 06:00,2,0.000,ALERT,213.74,298.77,60.028,1410688805,"274151322000083","019011112586793",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,258510.2,258510.2,24512,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410688841,154759.00
09/14/2014 06:00,2,0.000,ALERT,214.19,298.77,60.033,1410688805,"274151322000076","019011112586793",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,270391.8,270391.8,24503,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410688843,154760.00
09/14/2014 06:00,2,0.000,ALERT,213.51,298.17,60.022,1410688805,"274151322000094","019011112586793",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,194031.6,194031.6,24982,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410688844,154761.00
09/14/2014 06:00,2,0.000,ALERT,213.29,298.17,60.028,1410688805,"274151322000052","019011112586793",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,259734.7,259734.7,24453,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410688846,154762.00
09/14/2014 06:00,2,0.000,ALERT,213.74,298.47,60.028,1410688805,"274151322000085","019011112586793",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,258866.2,258866.2,24415,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410688848,154763.00
09/14/2014 06:00,2,0.000,ALERT,213.74,297.87,60.028,1410688805,"274151322000087","019011112586793",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,246068.6,246068.6,24435,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410688850,154764.00
09/14/2014 06:00,2,0.000,ALERT,213.29,298.47,60.033,1410688805,"274151322000088","019011112586793",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,251465.2,251465.2,24426,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410688852,154765.00
09/14/2014 06:00,2,0.000,ALERT,213.51,299.67,60.022,1410688805,"274151322000095","019011112586793",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,267989.4,267989.4,24498,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410688854,154766.00
09/14/2014 06:00,2,0.000,ALERT,214.41,297.87,60.017,1410688805,"274151322000068","019011112586793",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,192310.1,192310.1,25036,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410688856,154767.00
09/14/2014 06:00,2,0.000,ALERT,213.29,298.47,60.033,1410688805,"274151322000054","019011112586793",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,256399.2,256399.2,24564,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410688858,154768.00
09/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410688805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410689677,154769.00
09/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410688805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410689677,154770.00
09/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410688805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410689677,154771.00
09/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410688805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410689677,154772.00
09/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410688805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410689677,154773.00
09/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410688805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410689677,154774.00
09/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410688805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410689677,154775.00
09/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410688805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410689677,154776.00
09/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410688805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410689677,154777.00
09/14/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1410688805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410689677,154778.00
09/14/2014 06:15,2,0.000,ALERT,213.29,298.17,60.017,1410689704,"274151322000083","019011112586793",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,258510.2,258510.2,24514,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410689739,154779.00
09/14/2014 06:15,2,0.000,ALERT,213.74,298.17,60.022,1410689704,"274151322000076","019011112586793",0.00,9.30,0,296.06,300.27,0.0,0.0,0.000,270391.8,270391.8,24505,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410689741,154780.00
09/14/2014 06:15,2,0.000,ALERT,213.51,297.57,60.022,1410689704,"274151322000094","019011112586793",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,194031.6,194031.6,24984,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410689743,154781.00
09/14/2014 06:15,2,0.000,ALERT,213.06,297.87,60.022,1410689704,"274151322000052","019011112586793",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,259734.7,259734.7,24455,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410689745,154782.00
09/14/2014 06:15,2,0.000,ALERT,213.51,298.17,60.022,1410689704,"274151322000085","019011112586793",0.00,9.30,0,295.76,300.27,0.0,0.0,0.000,258866.2,258866.2,24417,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410689747,154783.00
09/14/2014 06:15,2,0.000,ALERT,213.51,296.96,60.022,1410689704,"274151322000087","019011112586793",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,246068.6,246068.6,24437,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410689749,154784.00
09/14/2014 06:15,2,0.000,ALERT,212.83,297.57,60.022,1410689704,"274151322000088","019011112586793",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,251465.2,251465.2,24428,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410689750,154785.00
09/14/2014 06:15,2,0.000,ALERT,213.29,298.77,60.017,1410689704,"274151322000095","019011112586793",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,267989.4,267989.4,24500,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410689752,154786.00
09/14/2014 06:15,2,0.000,ALERT,213.96,297.26,60.022,1410689704,"274151322000068","019011112586793",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,192310.1,192310.1,25038,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410689754,154787.00
09/14/2014 06:15,2,0.000,ALERT,213.06,297.87,59.990,1410689704,"274151322000054","019011112586793",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,256399.2,256399.2,24566,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410689756,154788.00
09/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410689704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410690575,154789.00
09/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410689704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410690575,154790.00
09/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410689704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410690575,154791.00
09/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410689704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410690575,154792.00
09/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410689704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410690575,154793.00
09/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410689704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410690575,154794.00
09/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410689704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410690575,154795.00
09/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410689704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410690575,154796.00
09/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410689704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410690575,154797.00
09/14/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1410689704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410690575,154798.00
09/14/2014 06:30,2,0.000,ALERT,213.29,298.17,60.022,1410690604,"274151322000083","019011112586793",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,258510.2,258510.2,24516,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410690639,154799.00
09/14/2014 06:30,2,0.000,ALERT,213.96,298.17,60.059,1410690604,"274151322000076","019011112586793",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,270391.8,270391.8,24507,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410690641,154800.00
09/14/2014 06:30,2,0.000,ALERT,213.29,297.57,60.043,1410690604,"274151322000094","019011112586793",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,194031.6,194031.6,24986,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410690643,154801.00
09/14/2014 06:30,2,0.000,ALERT,212.83,297.57,60.038,1410690604,"274151322000052","019011112586793",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,259734.7,259734.7,24457,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410690645,154802.00
09/14/2014 06:30,2,0.000,ALERT,213.29,297.87,60.038,1410690604,"274151322000085","019011112586793",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,258866.2,258866.2,24419,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410690647,154803.00
09/14/2014 06:30,2,0.000,ALERT,213.29,296.96,60.033,1410690604,"274151322000087","019011112586793",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,246068.6,246068.6,24439,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410690648,154804.00
09/14/2014 06:30,2,0.000,ALERT,212.83,297.57,60.033,1410690604,"274151322000088","019011112586793",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,251465.2,251465.2,24430,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410690650,154805.00
09/14/2014 06:30,2,0.000,ALERT,213.29,299.07,60.043,1410690604,"274151322000095","019011112586793",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,267989.4,267989.4,24502,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410690652,154806.00
09/14/2014 06:30,2,0.000,ALERT,213.96,296.96,60.022,1410690604,"274151322000068","019011112586793",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,192310.1,192310.1,25040,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410690654,154807.00
09/14/2014 06:30,2,0.000,ALERT,213.06,297.87,60.038,1410690604,"274151322000054","019011112586793",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,256399.2,256399.2,24568,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410690656,154808.00
09/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410690604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410691475,154809.00
09/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410690604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410691475,154810.00
09/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410690604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410691475,154811.00
09/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410690604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410691475,154812.00
09/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410690604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410691475,154813.00
09/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410690604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410691475,154814.00
09/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410690604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410691475,154815.00
09/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410690604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410691475,154816.00
09/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410690604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410691475,154817.00
09/14/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1410690604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410691475,154818.00
09/14/2014 06:45,2,0.000,ALERT,213.96,299.37,60.038,1410691504,"274151322000083","019011112586793",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,258510.2,258510.2,24518,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410691539,154819.00
09/14/2014 06:45,2,0.000,ALERT,214.41,298.47,60.033,1410691504,"274151322000076","019011112586793",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,270391.8,270391.8,24509,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410691541,154820.00
09/14/2014 06:45,2,0.000,ALERT,213.96,298.47,60.043,1410691504,"274151322000094","019011112586793",0.00,9.00,0,296.36,299.67,0.0,0.0,0.000,194031.6,194031.6,24988,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410691543,154821.00
09/14/2014 06:45,2,0.000,ALERT,213.74,299.37,60.033,1410691504,"274151322000052","019011112586793",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,259734.7,259734.7,24459,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410691545,154822.00
09/14/2014 06:45,2,0.000,ALERT,213.74,298.47,60.038,1410691504,"274151322000085","019011112586793",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,258866.2,258866.2,24421,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410691547,154823.00
09/14/2014 06:45,2,0.000,ALERT,213.96,298.47,60.033,1410691504,"274151322000087","019011112586793",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,246068.6,246068.6,24441,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410691549,154824.00
09/14/2014 06:45,2,0.000,ALERT,213.51,299.07,60.033,1410691504,"274151322000088","019011112586793",0.00,10.00,0,296.66,299.97,0.0,0.0,0.000,251465.2,251465.2,24432,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410691550,154825.00
09/14/2014 06:45,2,0.000,ALERT,213.74,299.97,60.049,1410691504,"274151322000095","019011112586793",0.00,9.00,0,297.87,301.17,0.0,0.0,0.000,267989.4,267989.4,24504,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410691552,154826.00
09/14/2014 06:45,2,0.000,ALERT,214.64,298.17,60.043,1410691504,"274151322000068","019011112586793",0.00,10.30,0,296.06,299.37,0.0,0.0,0.000,192310.1,192310.1,25042,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410691554,154827.00
09/14/2014 06:45,2,0.000,ALERT,213.74,299.37,60.038,1410691504,"274151322000054","019011112586793",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,256399.2,256399.2,24570,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410691556,154828.00
09/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410691504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410692375,154829.00
09/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410691504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410692375,154830.00
09/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410691504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410692375,154831.00
09/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410691504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410692375,154832.00
09/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410691504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410692375,154833.00
09/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410691504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410692375,154834.00
09/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410691504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410692375,154835.00
09/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410691504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410692375,154836.00
09/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410691504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410692375,154837.00
09/14/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1410691504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410692375,154838.00
09/14/2014 07:00,2,0.000,ALERT,213.51,299.07,60.033,1410692404,"274151322000083","019011112586793",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,258510.2,258510.2,24520,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410692440,154839.00
09/14/2014 07:00,2,0.000,ALERT,214.19,298.17,60.028,1410692404,"274151322000076","019011112586793",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,270391.8,270391.8,24511,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410692441,154840.00
09/14/2014 07:00,2,0.000,ALERT,213.51,297.57,60.022,1410692404,"274151322000094","019011112586793",0.00,9.30,0,296.06,299.37,0.0,0.0,0.000,194031.6,194031.6,24990,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410692443,154841.00
09/14/2014 07:00,2,0.000,ALERT,213.29,298.47,60.038,1410692404,"274151322000052","019011112586793",0.00,10.00,0,296.06,300.57,0.0,0.0,0.000,259734.7,259734.7,24461,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410692445,154842.00
09/14/2014 07:00,2,0.000,ALERT,213.51,298.17,60.038,1410692404,"274151322000085","019011112586793",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,258866.2,258866.2,24423,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410692447,154843.00
09/14/2014 07:00,2,0.000,ALERT,213.51,297.26,60.038,1410692404,"274151322000087","019011112586793",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,246068.6,246068.6,24443,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410692449,154844.00
09/14/2014 07:00,2,0.000,ALERT,213.06,298.17,60.033,1410692404,"274151322000088","019011112586793",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,251465.2,251465.2,24434,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410692451,154845.00
09/14/2014 07:00,2,0.000,ALERT,213.51,299.37,60.043,1410692404,"274151322000095","019011112586793",0.00,9.00,0,297.57,300.87,0.0,0.0,0.000,267989.4,267989.4,24506,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410692453,154846.00
09/14/2014 07:00,2,0.000,ALERT,214.19,297.57,60.049,1410692404,"274151322000068","019011112586793",0.00,10.30,0,296.06,299.07,0.0,0.0,0.000,192310.1,192310.1,25044,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410692455,154847.00
09/14/2014 07:00,2,0.000,ALERT,213.51,298.77,60.033,1410692404,"274151322000054","019011112586793",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,256399.2,256399.2,24572,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410692457,154848.00
09/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410692404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410693275,154849.00
09/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410692404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410693275,154850.00
09/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410692404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410693275,154851.00
09/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410692404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410693275,154852.00
09/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410692404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410693275,154853.00
09/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410692404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410693275,154854.00
09/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410692404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410693275,154855.00
09/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410692404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410693275,154856.00
09/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410692404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410693275,154857.00
09/14/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1410692404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410693275,154858.00
09/14/2014 07:15,2,0.000,ALERT,213.96,299.37,60.028,1410693304,"274151322000083","019011112586793",0.00,10.00,0,296.06,302.68,0.0,0.0,0.000,258510.2,258510.2,24522,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410693340,154859.00
09/14/2014 07:15,2,0.000,ALERT,214.41,298.47,60.017,1410693304,"274151322000076","019011112586793",0.00,10.00,0,295.76,302.68,0.0,0.0,0.000,270391.8,270391.8,24513,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410693342,154860.00
09/14/2014 07:15,2,0.000,ALERT,213.74,298.17,60.022,1410693304,"274151322000094","019011112586793",0.00,9.30,0,295.46,301.77,0.0,0.0,0.000,194031.6,194031.6,24992,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410693344,154861.00
09/14/2014 07:15,2,0.000,ALERT,213.51,299.37,60.022,1410693304,"274151322000052","019011112586793",0.00,10.00,0,295.46,302.98,0.0,0.0,0.000,259734.7,259734.7,24463,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410693346,154862.00
09/14/2014 07:15,2,0.000,ALERT,213.74,298.77,60.001,1410693304,"274151322000085","019011112586793",0.00,10.00,0,295.76,302.37,0.0,0.0,0.000,258866.2,258866.2,24425,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410693348,154863.00
09/14/2014 07:15,2,0.000,ALERT,213.96,298.47,60.022,1410693304,"274151322000087","019011112586793",0.00,10.30,0,295.16,301.77,0.0,0.0,0.000,246068.6,246068.6,24445,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410693350,154864.00
09/14/2014 07:15,2,0.000,ALERT,213.29,298.77,60.022,1410693304,"274151322000088","019011112586793",0.00,10.30,0,295.46,302.07,0.0,0.0,0.000,251465.2,251465.2,24436,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410693351,154865.00
09/14/2014 07:15,2,0.000,ALERT,213.74,299.67,60.022,1410693304,"274151322000095","019011112586793",0.00,9.30,0,296.96,303.28,0.0,0.0,0.000,267989.4,267989.4,24508,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410693353,154866.00
09/14/2014 07:15,2,0.000,ALERT,214.64,298.47,60.006,1410693304,"274151322000068","019011112586793",0.00,10.70,0,295.16,301.47,0.0,0.0,0.000,192310.1,192310.1,25046,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410693355,154867.00
09/14/2014 07:15,2,0.000,ALERT,213.51,299.37,60.022,1410693304,"274151322000054","019011112586793",0.00,10.70,0,295.46,302.68,0.0,0.0,0.000,256399.2,256399.2,24574,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410693357,154868.00
09/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410693304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410694163,154869.00
09/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410693304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410694163,154870.00
09/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410693304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410694163,154871.00
09/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410693304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410694163,154872.00
09/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410693304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410694163,154873.00
09/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410693304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410694163,154874.00
09/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410693304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410694163,154875.00
09/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410693304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410694163,154876.00
09/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410693304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410694163,154877.00
09/14/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1410693304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410694163,154878.00
09/14/2014 07:30,2,0.000,ALERT,213.74,299.67,60.017,1410694204,"274151322000083","019011112586793",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,258510.2,258510.2,24524,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410694240,154879.00
09/14/2014 07:30,2,0.000,ALERT,214.19,298.77,60.001,1410694204,"274151322000076","019011112586793",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,270391.8,270391.8,24515,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410694242,154880.00
09/14/2014 07:30,2,0.000,ALERT,213.74,298.17,59.975,1410694204,"274151322000094","019011112586793",0.00,9.30,0,296.36,299.97,0.0,0.0,0.000,194031.6,194031.6,24994,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410694244,154881.00
09/14/2014 07:30,2,0.000,ALERT,213.51,299.37,59.980,1410694204,"274151322000052","019011112586793",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,259734.7,259734.7,24465,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410694246,154882.00
09/14/2014 07:30,2,0.000,ALERT,213.74,298.77,60.017,1410694204,"274151322000085","019011112586793",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,258866.2,258866.2,24427,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410694247,154883.00
09/14/2014 07:30,2,0.000,ALERT,213.74,298.17,60.017,1410694204,"274151322000087","019011112586793",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,246068.6,246068.6,24447,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410694249,154884.00
09/14/2014 07:30,2,0.000,ALERT,213.29,299.07,60.006,1410694204,"274151322000088","019011112586793",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,251465.2,251465.2,24438,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410694251,154885.00
09/14/2014 07:30,2,0.000,ALERT,213.74,299.67,60.012,1410694204,"274151322000095","019011112586793",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,267989.4,267989.4,24510,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410694253,154886.00
09/14/2014 07:30,2,0.000,ALERT,214.41,298.17,60.012,1410694204,"274151322000068","019011112586793",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,192310.1,192310.1,25048,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410694255,154887.00
09/14/2014 07:30,2,0.000,ALERT,213.51,299.07,60.012,1410694204,"274151322000054","019011112586793",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,256399.2,256399.2,24576,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410694256,154888.00
09/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410694204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695063,154889.00
09/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410694204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695063,154890.00
09/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410694204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695063,154891.00
09/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410694204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695063,154892.00
09/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410694204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695063,154893.00
09/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410694204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695063,154894.00
09/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410694204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695063,154895.00
09/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410694204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695063,154896.00
09/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410694204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695063,154897.00
09/14/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1410694204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695063,154898.00
09/14/2014 07:45,2,0.000,ALERT,213.51,298.77,60.022,1410695105,"274151322000083","019011112586793",0.00,10.00,0,296.96,300.57,0.0,0.0,0.000,258510.2,258510.2,24526,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410695141,154899.00
09/14/2014 07:45,2,0.000,ALERT,214.19,298.17,60.017,1410695105,"274151322000076","019011112586793",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,270391.8,270391.8,24517,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410695143,154900.00
