ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2014 07:45,2,0.000,ALERT,213.51,297.87,60.017,1410695105,"274151322000094","019011112586793",0.00,9.70,0,296.36,299.67,0.0,0.0,0.000,194031.6,194031.6,24996,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410695144,154901.00
09/14/2014 07:45,2,0.000,ALERT,213.29,299.07,60.017,1410695105,"274151322000052","019011112586793",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,259734.7,259734.7,24467,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410695146,154902.00
09/14/2014 07:45,2,0.000,ALERT,213.74,298.17,60.012,1410695105,"274151322000085","019011112586793",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,258866.2,258866.2,24429,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410695148,154903.00
09/14/2014 07:45,2,0.000,ALERT,213.51,297.87,60.012,1410695105,"274151322000087","019011112586793",0.00,10.70,0,296.06,299.67,0.0,0.0,0.000,246068.6,246068.6,24449,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410695150,154904.00
09/14/2014 07:45,2,0.000,ALERT,213.06,298.47,59.980,1410695105,"274151322000088","019011112586793",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,251465.2,251465.2,24440,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410695152,154905.00
09/14/2014 07:45,2,0.000,ALERT,213.74,299.37,60.017,1410695105,"274151322000095","019011112586793",0.00,9.30,0,297.87,301.17,0.0,0.0,0.000,267989.4,267989.4,24512,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410695153,154906.00
09/14/2014 07:45,2,0.000,ALERT,214.41,297.87,60.012,1410695105,"274151322000068","019011112586793",0.00,10.70,0,296.36,299.37,0.0,0.0,0.000,192310.1,192310.1,25050,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410695155,154907.00
09/14/2014 07:45,2,0.000,ALERT,213.29,299.07,60.043,1410695105,"274151322000054","019011112586793",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,256399.2,256399.2,24578,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410695157,154908.00
09/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410695105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695977,154909.00
09/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410695105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695977,154910.00
09/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410695105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695977,154911.00
09/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410695105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695977,154912.00
09/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410695105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695977,154913.00
09/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410695105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695977,154914.00
09/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410695105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,87897.699999988,87897.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695977,154915.00
09/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410695105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,86957.9,86957.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695977,154916.00
09/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410695105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695977,154917.00
09/14/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1410695105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410695977,154918.00
09/14/2014 08:00,2,0.070,ALERT,213.96,298.77,59.996,1410696004,"274151322000083","019011112586793",22.62,10.30,0,297.26,301.17,1.6,0.0,0.000,258510.2,258510.2,24528,0,0,0,L,1151911521,1,121.78,123.81,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1410696039,154919.00
09/14/2014 08:00,2,0.074,ALERT,214.41,299.07,59.980,1410696004,"274151322000076","019011112586793",23.08,10.30,0,296.96,301.17,1.8,0.0,0.000,270391.8,270391.8,24519,0,0,0,L,1151911521,1,122.01,124.04,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1410696041,154920.00
09/14/2014 08:00,2,0.000,ALERT,213.74,298.17,59.985,1410696004,"274151322000094","019011112586793",40.61,9.70,0,296.66,386.23,0.0,0.0,0.000,194031.6,194031.6,24998,0,0,0,L,1151911521,1,121.55,124.04,0002,7,0,0,0,0,0,0,27,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1410696043,154921.00
09/14/2014 08:00,2,0.096,ALERT,213.51,298.47,59.996,1410696004,"274151322000052","019011112586793",22.19,10.30,0,296.96,301.17,2.1,0.2,0.000,259734.7,259734.7,24469,0,0,0,L,1151911521,1,121.33,123.81,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1410696045,154922.00
09/14/2014 08:00,2,0.070,ALERT,213.51,298.47,59.990,1410696004,"274151322000085","019011112586793",23.24,10.30,0,297.26,300.87,1.7,0.0,0.000,258866.2,258866.2,24431,0,0,0,L,1151911521,1,122.23,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1410696047,154923.00
09/14/2014 08:00,2,0.082,ALERT,213.74,297.26,59.990,1410696004,"274151322000087","019011112586793",21.61,11.00,0,296.06,299.97,1.8,0.0,0.000,246068.6,246068.6,24451,0,0,0,L,1151911521,1,121.78,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1410696049,154924.00
09/14/2014 08:00,2,0.057,ALERT,213.06,298.17,59.990,1410696004,"274151322000088","019011112586793",22.34,10.70,0,296.96,300.57,1.3,0.0,0.000,251465.2,251465.2,24442,0,0,0,L,1151911521,1,122.23,123.36,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1410696050,154925.00
09/14/2014 08:00,2,0.068,ALERT,213.74,299.37,59.990,1410696004,"274151322000095","019011112586793",22.96,9.70,0,298.47,301.47,1.6,0.0,0.000,267989.4,267989.4,24514,0,0,0,L,1151911521,1,122.01,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1410696052,154926.00
09/14/2014 08:00,2,0.008,ALERT,214.41,297.87,59.985,1410696004,"274151322000068","019011112586793",40.77,11.00,0,296.66,391.34,0.0,0.0,0.000,192310.1,192310.1,25052,0,0,0,L,1151911521,1,122.23,124.04,0002,10,0,0,0,0,0,0,33,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1410696054,154927.00
09/14/2014 08:00,2,0.068,ALERT,213.29,298.47,59.990,1410696004,"274151322000054","019011112586793",22.84,10.70,0,296.96,300.87,1.6,0.0,0.000,256399.2,256399.2,24580,0,0,0,L,1151911521,1,121.78,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1410696056,154928.00
09/14/2014 08:00,1,0.000,ALERT,212.6,396.38,60.03,1410696004,"033051125000118","019011112586793",43.67,9,0.000,394.95,396.61,0.0,0.0,0.000,87897.699999988,87898.400000036,22,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410696665,154929.00
09/14/2014 08:00,1,0.020,ACTIVE_NO_POWER,212.7,399.08,60.00,1410696004,"033051125000150","019011112586793",43.66,9,0.000,302.27,439.84,0.9,0.0,0.000,86957.9,86958.6,17,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696680,154930.00
09/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410696004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696866,154931.00
09/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410696004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,70811.199999988,70811.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696866,154932.00
09/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410696004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79209.2,79209.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696866,154933.00
09/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410696004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77229.300000013,77229.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696866,154934.00
09/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410696004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78196.800000012,78196.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696866,154935.00
09/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410696004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696866,154936.00
09/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410696004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68402.600000024,68402.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696866,154937.00
09/14/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1410696004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,65908.699999964,65908.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696866,154938.00
09/14/2014 08:15,1,0.000,ACTIVE_NO_POWER,212.8,417.43,60.00,1410696904,"033051125000118","019011112586793",43.87,10,0.000,417.40,419.01,0.0,0.0,0.000,87898.400000036,87898.400000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696931,154939.00
09/14/2014 08:15,1,0.020,ACTIVE_NO_POWER,213.3,333.05,60.03,1410696904,"033051125000150","019011112586793",43.85,9,0.000,331.34,333.37,0.8,0.0,0.000,86958.6,86958.6,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696933,154940.00
09/14/2014 08:15,2,0.203,ACTIVE,214.19,336.04,59.990,1410696904,"274151322000083","019011112586793",27.65,11.70,0,297.57,345.36,5.7,3.6,0.027,258510.6,258510.6,24530,0,0,0,L,1151911521,1,122.01,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696934,154941.00
09/14/2014 08:15,2,0.223,ACTIVE,214.41,338.44,59.990,1410696904,"274151322000076","019011112586793",27.59,11.70,0,296.96,347.76,6.2,4.1,0.022,270392.3,270392.3,24521,0,0,0,L,1151911521,1,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696935,154942.00
09/14/2014 08:15,2,0.127,ALERT,213.96,336.64,59.990,1410696904,"274151322000094","019011112586793",30.42,11.00,0,296.66,397.35,4.0,1.9,0.022,194031.8,194031.8,25000,0,0,0,L,1151911521,1,121.55,124.04,0002,7,0,0,0,0,0,0,81,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696937,154943.00
09/14/2014 08:15,2,0.229,ACTIVE,213.74,338.14,59.990,1410696904,"274151322000052","019011112586793",27.71,12.00,0,296.96,348.66,6.4,4.3,0.027,259735.3,259735.3,24471,0,0,0,L,1151911521,1,121.55,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696938,154944.00
09/14/2014 08:15,2,0.207,ACTIVE,213.96,338.14,59.996,1410696904,"274151322000085","019011112586793",27.79,11.70,0,296.96,345.96,5.8,3.7,0.031,258866.6,258866.6,24433,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696939,154945.00
09/14/2014 08:15,2,0.215,ACTIVE,213.96,336.94,59.985,1410696904,"274151322000087","019011112586793",26.84,12.70,0,296.36,346.86,5.8,3.7,0.022,246069.1,246069.1,24453,0,0,0,L,1151911521,1,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696940,154946.00
09/14/2014 08:15,2,0.191,ACTIVE,213.74,336.64,60.001,1410696904,"274151322000088","019011112586793",26.22,12.00,0,297.26,347.16,5.1,3.0,0.027,251465.6,251465.6,24444,0,0,0,L,1151911521,1,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696941,154947.00
09/14/2014 08:15,2,0.209,ACTIVE,213.96,336.94,59.996,1410696904,"274151322000095","019011112586793",27.69,11.30,0,298.17,346.26,5.8,3.7,0.027,267989.9,267989.9,24516,0,0,0,L,1151911521,1,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696942,154948.00
09/14/2014 08:15,2,0.146,ALERT,214.87,338.14,60.001,1410696904,"274151322000068","019011112586793",30.75,12.30,0,296.66,396.75,4.5,2.5,0.013,192310.4,192310.4,25054,0,0,0,L,1151911521,1,122.23,124.04,0002,10,0,0,0,0,0,0,77,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696944,154949.00
09/14/2014 08:15,2,0.201,ACTIVE,213.74,336.34,59.996,1410696904,"274151322000054","019011112586793",27.73,12.30,0,297.26,350.47,5.6,3.5,0.022,256399.7,256399.7,24582,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696945,154950.00
09/14/2014 08:15,1,0.051,ALERT,212.6,302.80,60.03,1410696904,"040051121000185","019011112586793",27.66,9,0.000,300.93,306.96,1.4,0.0,0.000,79209.2,79209.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410696953,154951.00
09/14/2014 08:15,1,0.009,ALERT,213.1,301.23,60.03,1410696904,"040051121000195","019011112586793",27.88,9,0.000,300.48,306.60,0.2,0.0,0.000,77229.300000013,77229.300000013,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410696956,154952.00
09/14/2014 08:15,1,0.047,ALERT,212.9,301.23,60.00,1410696904,"040051121000097","019011112586793",29.30,9,0.000,300.05,306.26,1.3,0.0,0.000,78196.800000012,78196.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410696959,154953.00
09/14/2014 08:15,1,0.059,ALERT,213.8,301.51,60.03,1410696904,"040051121000068","019011112586793",26.21,9,0.000,300.82,307.02,1.5,0.0,0.000,70811.199999988,70811.199999988,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410696974,154954.00
09/14/2014 08:15,1,0.010,ACTIVE_NO_POWER,213.0,397.21,60.03,1410696904,"033051125000135","019011112586793",39.13,10,0.000,301.59,441.01,0.4,0.0,0.000,65908.699999964,65908.999999964,34,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410696985,154955.00
09/14/2014 08:15,1,0.021,ACTIVE_NO_POWER,212.9,389.69,60.03,1410696904,"033051125000132","019011112586793",39.21,10,0.000,302.53,440.23,0.8,0.0,0.000,68402.600000024,68403,40,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697034,154956.00
09/14/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1410696904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,69799.300000012,69799.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697753,154957.00
09/14/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1410696904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,76980.999999999,76980.999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697753,154958.00
09/14/2014 08:30,1,0.129,ALERT,212.2,300.73,60.00,1410697804,"040051121000095","019011112586793",26.01,9,0.000,299.60,305.80,3.3,0.0,0.000,69799.300000012,69799.300000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410697808,154959.00
09/14/2014 08:30,1,0.010,ACTIVE_NO_POWER,212.5,371.60,60.03,1410697804,"033051125000135","019011112586793",39.32,10,0.000,370.44,372.28,0.4,0.0,0.000,65908.999999964,65908.999999964,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697820,154960.00
09/14/2014 08:30,1,0.000,ACTIVE_NO_POWER,212.1,386.29,60.03,1410697804,"033051125000118","019011112586793",44.16,11,0.000,384.93,386.87,0.0,0.0,0.000,87898.400000036,87898.800000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697826,154961.00
09/14/2014 08:30,1,0.020,ACTIVE_NO_POWER,212.4,332.14,60.03,1410697804,"033051125000150","019011112586793",44.16,10,0.000,324.62,333.36,0.9,0.0,0.000,86958.6,86958.9,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697827,154962.00
09/14/2014 08:30,2,0.221,ACTIVE,213.74,336.94,59.996,1410697804,"274151322000083","019011112586793",27.93,12.70,0,333.03,341.45,6.3,4.1,0.018,258511.4,258511.4,24531,0,0,0,L,1151911521,1,121.33,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697834,154963.00
09/14/2014 08:30,2,0.246,ACTIVE,214.19,337.84,59.996,1410697804,"274151322000076","019011112586793",27.69,12.70,0,334.84,342.05,6.9,4.8,0.031,270393.2,270393.2,24522,0,0,0,L,1151911521,1,121.78,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697835,154964.00
09/14/2014 08:30,2,0.143,ACTIVE,213.96,336.04,60.001,1410697804,"274151322000094","019011112586793",30.97,11.70,0,333.93,340.85,4.5,2.4,0.018,194032.2,194032.2,25002,0,0,0,L,1151911521,1,121.33,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697836,154965.00
09/14/2014 08:30,2,0.252,ACTIVE,213.51,335.44,60.022,1410697804,"274151322000052","019011112586793",27.59,13.00,0,332.73,342.05,7.1,4.9,0.022,259736.3,259736.3,24472,0,0,0,L,1151911521,1,121.10,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697837,154966.00
09/14/2014 08:30,2,0.232,ACTIVE,213.74,335.74,59.996,1410697804,"274151322000085","019011112586793",27.47,12.30,0,333.93,341.15,6.5,4.3,0.018,258867.5,258867.5,24434,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697838,154967.00
09/14/2014 08:30,2,0.236,ACTIVE,213.74,337.24,59.996,1410697804,"274151322000087","019011112586793",27.10,13.70,0,333.33,341.45,6.5,4.3,0.022,246069.9,246069.9,24454,0,0,0,L,1151911521,1,122.01,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697839,154968.00
09/14/2014 08:30,2,0.211,ACTIVE,213.29,336.34,59.996,1410697804,"274151322000088","019011112586793",26.98,12.70,0,332.73,341.15,5.8,3.7,0.018,251466.3,251466.3,24445,0,0,0,L,1151911521,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697840,154969.00
09/14/2014 08:30,2,0.232,ACTIVE,213.74,337.24,59.964,1410697804,"274151322000095","019011112586793",27.53,12.00,0,333.33,341.15,6.5,4.4,0.040,267990.7,267990.7,24517,0,0,0,L,1151911521,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697841,154970.00
09/14/2014 08:30,2,0.160,ACTIVE,214.19,338.14,59.996,1410697804,"274151322000068","019011112586793",31.29,13.00,0,334.24,341.75,5.1,3.0,0.022,192310.9,192310.9,25056,0,0,0,L,1151911521,1,122.01,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697842,154971.00
09/14/2014 08:30,2,0.227,ACTIVE,213.51,336.64,60.001,1410697804,"274151322000054","019011112586793",27.71,13.00,0,332.73,341.75,6.3,4.2,0.027,256400.5,256400.5,24583,0,0,0,L,1151911521,1,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697843,154972.00
09/14/2014 08:30,1,0.075,ALERT,212.6,302.00,60.03,1410697804,"040051121000116","019011112586793",29.24,9,0.000,301.38,307.61,2.2,0.0,0.000,76980.999999999,76980.999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410697846,154973.00
09/14/2014 08:30,1,0.048,ALERT,213.1,379.73,60.03,1410697804,"040051121000097","019011112586793",29.62,10,0.000,379.11,396.69,1.4,0.0,0.000,78196.800000012,78196.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410697849,154974.00
09/14/2014 08:30,1,0.021,ACTIVE_NO_POWER,212.8,414.11,60.07,1410697804,"033051125000132","019011112586793",39.56,10,0.000,321.40,439.99,0.8,0.0,0.000,68403,68403.100000024,46,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410697850,154975.00
09/14/2014 08:30,1,0.058,ALERT,212.7,347.43,60.03,1410697804,"040051121000068","019011112586793",26.61,9,0.000,346.84,359.55,1.5,0.0,0.000,70811.199999988,70811.199999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410697853,154976.00
09/14/2014 08:30,1,0.051,ALERT,212.6,357.10,60.07,1410697804,"040051121000185","019011112586793",28.21,9,0.000,356.89,368.60,1.4,0.0,0.000,79209.4,79209.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410697856,154977.00
09/14/2014 08:30,1,0.009,ALERT,212.6,329.39,60.03,1410697804,"040051121000195","019011112586793",28.38,9,0.000,328.71,338.93,0.2,0.0,0.000,77229.300000013,77229.300000013,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410697859,154978.00
09/14/2014 08:45,1,0.514,ACTIVE,212.2,326.98,60.07,1410698704,"040051121000097","019011112586793",26.35,11,0.101,291.01,442.34,13.4,14.7,0.229,78196.800000012,78198.199999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698706,154979.00
09/14/2014 08:45,1,0.588,ACTIVE_NO_POWER,212.3,413.14,60.03,1410698704,"040051121000095","019011112586793",22.88,11,0.000,299.75,437.52,13.4,0.0,0.000,69799.300000012,69800.600000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698708,154980.00
09/14/2014 08:45,1,0.338,ACTIVE,213.3,405.86,60.07,1410698704,"033051125000132","019011112586793",34.86,11,0.129,315.29,440.58,11.7,11.5,0.000,68403.100000024,68404.800000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698709,154981.00
09/14/2014 08:45,1,0.328,ACTIVE_NO_POWER,212.3,427.73,60.03,1410698704,"033051125000135","019011112586793",34.00,11,0.000,317.71,441.69,11.1,0.0,0.000,65908.999999964,65910.599999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698710,154982.00
09/14/2014 08:45,1,0.526,ACTIVE,212.3,415.42,60.03,1410698704,"040051121000116","019011112586793",26.16,11,0.023,301.44,439.34,13.7,3.6,0.000,76980.999999999,76982.400000035,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698711,154983.00
09/14/2014 08:45,1,0.537,ACTIVE,212.9,328.11,60.03,1410698704,"040051121000068","019011112586793",22.79,10,0.149,300.52,439.59,12.1,15.0,0.252,70811.199999988,70812.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698713,154984.00
09/14/2014 08:45,1,0.372,ACTIVE,212.9,428.45,60.07,1410698704,"033051125000118","019011112586793",39.35,11,0.112,317.01,444.60,14.5,8.4,0.011,87898.800000012,87901,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698714,154985.00
09/14/2014 08:45,1,0.385,ACTIVE,212.4,330.59,60.03,1410698704,"033051125000150","019011112586793",39.99,11,0.152,313.97,443.69,15.3,15.5,0.236,86958.9,86961.2,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698715,154986.00
09/14/2014 08:45,1,0.500,ACTIVE,212.8,377.61,60.03,1410698704,"040051121000185","019011112586793",24.34,11,0.155,300.64,440.14,12.1,15.2,0.004,79209.4,79210.6,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698716,154987.00
09/14/2014 08:45,1,0.469,ACTIVE,212.4,348.64,60.03,1410698704,"040051121000195","019011112586793",24.66,11,0.145,300.12,440.40,11.5,15.2,0.052,77229.300000013,77230.600000025,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698718,154988.00
09/14/2014 08:45,2,0.543,ACTIVE,213.74,338.74,60.028,1410698704,"274151322000083","019011112586793",29.14,13.30,0,333.03,346.86,16.1,13.6,0.106,258514.2,258514.2,24532,0,0,0,L,1151911521,1,121.78,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698719,154989.00
09/14/2014 08:45,2,0.586,ACTIVE,214.41,340.25,60.033,1410698704,"274151322000076","019011112586793",29.70,13.30,0,333.93,347.76,17.6,15.1,0.106,270396.2,270396.2,24523,0,0,0,L,1151911521,1,122.01,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698720,154990.00
09/14/2014 08:45,2,0.363,ACTIVE,213.96,416.59,60.033,1410698704,"274151322000094","019011112586793",39.34,13.70,0,334.84,430.12,14.6,12.2,0.080,194034.5,194034.5,25003,0,0,0,L,1151911521,1,121.33,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698721,154991.00
09/14/2014 08:45,2,0.578,ACTIVE,213.74,339.95,60.028,1410698704,"274151322000052","019011112586793",28.86,13.70,0,331.53,347.46,16.9,14.4,0.102,259739.2,259739.2,24473,0,0,0,L,1151911521,1,121.33,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698722,154992.00
09/14/2014 08:45,2,0.557,ACTIVE,213.96,339.65,60.033,1410698704,"274151322000085","019011112586793",28.90,12.70,0,333.33,346.56,16.3,13.8,0.102,258870.2,258870.2,24435,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698723,154993.00
09/14/2014 08:45,2,0.551,ACTIVE,213.96,339.34,60.028,1410698704,"274151322000087","019011112586793",28.61,15.00,0,333.03,346.86,16.0,13.5,0.097,246072.6,246072.6,24455,0,0,0,L,1151911521,1,122.01,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698724,154994.00
09/14/2014 08:45,2,0.533,ACTIVE,213.51,338.74,60.033,1410698704,"274151322000088","019011112586793",28.45,13.30,0,333.03,346.26,15.4,12.9,0.088,251468.8,251468.8,24446,0,0,0,L,1151911521,1,122.23,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698725,154995.00
09/14/2014 08:45,2,0.568,ACTIVE,213.96,338.74,60.028,1410698704,"274151322000095","019011112586793",29.58,12.70,0,333.33,346.86,17.0,14.5,0.106,267993.6,267993.6,24518,0,0,0,L,1151911521,1,122.01,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698726,154996.00
09/14/2014 08:45,2,0.375,ACTIVE,214.64,418.09,60.033,1410698704,"274151322000068","019011112586793",39.44,15.00,0,335.74,437.63,15.0,12.6,0.084,192313.4,192313.4,25057,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698727,154997.00
09/14/2014 08:45,2,0.547,ACTIVE,213.96,337.84,60.022,1410698704,"274151322000054","019011112586793",29.12,14.00,0,332.13,346.86,16.2,13.7,0.102,256403.2,256403.2,24584,0,0,0,L,1151911521,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410698728,154998.00
09/14/2014 09:00,1,0.571,ACTIVE,212.6,409.24,60.00,1410699604,"040051121000097","019011112586793",26.56,12,0.163,312.71,440.26,15.1,13.0,0.001,78198.199999988,78200.600000024,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699607,154999.00
09/14/2014 09:00,1,0.641,ACTIVE,211.7,376.27,60.00,1410699604,"040051121000095","019011112586793",23.18,11,0.000,308.97,437.37,14.7,1.2,0.151,69800.600000024,69802.699999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699608,155000.00
09/14/2014 09:00,1,0.372,ACTIVE,212.8,333.31,60.00,1410699604,"033051125000132","019011112586793",35.42,12,0.128,313.72,440.71,13.1,11.7,0.169,68404.800000012,68407,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699609,155001.00
09/14/2014 09:00,1,0.355,ACTIVE,212.4,406.68,60.00,1410699604,"033051125000135","019011112586793",35.53,12,0.161,316.69,441.56,12.5,12.2,0.000,65910.599999964,65912.799999964,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699610,155002.00
09/14/2014 09:00,1,0.595,ACTIVE,212.2,347.68,60.00,1410699604,"040051121000116","019011112586793",26.06,11,0.140,311.77,439.11,15.4,12.3,0.058,76982.400000035,76984.800000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699612,155003.00
09/14/2014 09:00,1,0.589,ACTIVE,212.8,413.68,60.00,1410699604,"040051121000068","019011112586793",23.34,11,0.000,314.37,439.59,13.6,14.2,0.000,70812.400000036,70814.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699613,155004.00
09/14/2014 09:00,1,0.417,ACTIVE,212.2,420.96,60.00,1410699604,"033051125000118","019011112586793",39.86,12,0.141,316.63,442.34,16.5,7.7,0.079,87901,87904.100000024,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699614,155005.00
09/14/2014 09:00,1,0.436,ACTIVE,212.4,398.03,60.00,1410699604,"033051125000150","019011112586793",39.70,12,0.175,314.31,441.70,17.2,16.9,0.083,86961.2,86964.3,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699616,155006.00
09/14/2014 09:00,1,0.564,ACTIVE,212.1,324.42,60.00,1410699604,"040051121000185","019011112586793",24.63,11,0.102,313.60,439.56,13.8,15.3,0.246,79210.6,79212.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699617,155007.00
09/14/2014 09:00,1,0.534,ACTIVE,212.4,386.60,60.00,1410699604,"040051121000195","019011112586793",24.90,11,0.000,315.70,440.64,13.2,1.2,0.181,77230.600000025,77232.900000037,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699619,155008.00
09/14/2014 09:00,2,0.607,ACTIVE,213.74,338.44,59.990,1410699604,"274151322000083","019011112586793",29.16,14.00,0,333.93,346.56,18.0,15.4,0.106,258517.6,258517.6,24533,0,0,0,L,1151911521,1,121.55,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699620,155009.00
09/14/2014 09:00,2,0.635,ACTIVE,214.19,338.74,60.017,1410699604,"274151322000076","019011112586793",30.30,14.00,0,334.24,347.46,19.6,16.9,0.128,270400.1,270400.1,24524,0,0,0,L,1151911521,1,121.78,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699621,155010.00
09/14/2014 09:00,2,0.391,ACTIVE,213.51,423.20,59.990,1410699604,"274151322000094","019011112586793",39.94,14.70,0,335.14,436.73,16.0,13.5,0.093,194037.5,194037.5,25004,0,0,0,L,1151911521,1,121.55,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699621,155011.00
09/14/2014 09:00,2,0.635,ACTIVE,213.74,338.44,59.990,1410699604,"274151322000052","019011112586793",29.12,14.30,0,333.63,347.16,18.7,16.1,0.115,259742.9,259742.9,24474,0,0,0,L,1151911521,1,121.33,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699622,155012.00
09/14/2014 09:00,2,0.615,ACTIVE,213.74,337.84,59.990,1410699604,"274151322000085","019011112586793",29.12,13.30,0,334.24,346.56,18.2,15.6,0.110,258873.8,258873.8,24436,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699623,155013.00
09/14/2014 09:00,2,0.611,ACTIVE,213.74,339.34,60.006,1410699604,"274151322000087","019011112586793",28.71,15.80,0,333.63,346.86,17.8,15.3,0.097,246076.1,246076.1,24456,0,0,0,L,1151911521,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699624,155014.00
09/14/2014 09:00,2,0.588,ACTIVE,213.29,339.34,60.012,1410699604,"274151322000088","019011112586793",28.84,13.70,0,333.33,345.96,17.2,14.7,0.097,251472.1,251472.1,24447,0,0,0,L,1151911521,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699625,155015.00
09/14/2014 09:00,2,0.637,ACTIVE,213.51,341.45,59.985,1410699604,"274151322000095","019011112586793",29.48,13.30,0,333.93,346.86,19.1,16.5,0.119,267997.3,267997.3,24519,0,0,0,L,1151911521,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699626,155016.00
09/14/2014 09:00,2,0.430,ACTIVE,214.41,411.48,59.980,1410699604,"274151322000068","019011112586793",38.61,15.80,0,335.44,439.13,16.8,14.2,0.097,192316.6,192316.6,25058,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699627,155017.00
09/14/2014 09:00,2,0.607,ACTIVE,213.29,340.55,59.980,1410699604,"274151322000054","019011112586793",29.42,14.70,0,333.33,346.56,18.1,15.5,0.115,256406.7,256406.7,24585,0,0,0,L,1151911521,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410699628,155018.00
09/14/2014 09:15,1,0.802,ACTIVE,213.1,390.47,60.03,1410700504,"040051121000097","019011112586793",26.75,13,0.181,315.27,441.15,21.3,12.7,0.168,78200.600000024,78204.5,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700507,155019.00
09/14/2014 09:15,1,0.854,ACTIVE,213.7,369.20,60.00,1410700504,"040051121000095","019011112586793",23.82,12,0.141,311.98,437.97,20.2,15.0,0.032,69802.699999988,69805.900000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700508,155020.00
09/14/2014 09:15,1,0.522,ACTIVE,213.8,403.57,60.03,1410700504,"033051125000132","019011112586793",35.79,13,0.140,317.37,441.45,18.6,15.0,0.007,68407,68410.300000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700509,155021.00
09/14/2014 09:15,1,0.503,ACTIVE,213.8,352.41,60.00,1410700504,"033051125000135","019011112586793",35.89,13,0.163,315.94,442.11,17.9,22.2,0.219,65912.799999964,65915.999999964,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700510,155022.00
09/14/2014 09:15,1,0.809,ACTIVE,213.4,392.35,60.03,1410700504,"040051121000116","019011112586793",26.91,12,0.168,311.97,440.30,21.6,15.2,0.021,76984.800000011,76988.499999999,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700512,155023.00
09/14/2014 09:15,1,0.823,ACTIVE,213.8,362.80,60.00,1410700504,"040051121000068","019011112586793",23.71,12,0.154,312.32,441.05,19.4,15.5,0.053,70814.5,70817.800000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700513,155024.00
09/14/2014 09:15,1,0.588,ACTIVE,213.2,416.14,60.03,1410700504,"033051125000118","019011112586793",40.43,13,0.153,316.09,442.50,23.6,12.1,0.017,87904.100000024,87908.699999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700514,155025.00
09/14/2014 09:15,1,0.612,ACTIVE,214.0,378.48,60.00,1410700504,"033051125000150","019011112586793",39.83,12,0.188,316.02,442.33,24.2,21.9,0.052,86964.3,86968.9,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700516,155026.00
09/14/2014 09:15,1,0.792,ACTIVE,213.5,329.51,60.03,1410700504,"040051121000185","019011112586793",25.34,12,0.174,314.46,440.87,19.9,16.9,0.252,79212.6,79216,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700517,155027.00
09/14/2014 09:15,1,0.771,ACTIVE,213.6,381.08,60.03,1410700504,"040051121000195","019011112586793",25.44,12,0.159,317.74,441.92,19.5,16.3,0.029,77232.900000037,77236.300000013,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700518,155028.00
09/14/2014 09:15,2,0.844,ACTIVE,213.96,345.06,60.006,1410700504,"274151322000083","019011112586793",29.28,14.70,0,331.53,353.17,25.1,22.3,0.168,258522.6,258522.6,24534,0,0,0,L,1151911521,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700519,155029.00
09/14/2014 09:15,2,0.893,ACTIVE,214.87,341.45,60.006,1410700504,"274151322000076","019011112586793",30.43,14.70,0,332.13,354.67,27.5,24.6,0.181,270405.6,270405.6,24525,0,0,0,L,1151911521,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700520,155030.00
09/14/2014 09:15,2,0.564,ACTIVE,214.19,422.00,60.006,1410700504,"274151322000094","019011112586793",39.48,15.50,0,334.84,439.74,22.6,19.8,0.146,194042.0,194042.0,25005,0,0,0,L,1151911521,1,122.01,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700521,155031.00
09/14/2014 09:15,2,0.875,ACTIVE,214.19,342.05,60.006,1410700504,"274151322000052","019011112586793",29.28,15.00,0,330.63,353.47,26.0,23.2,0.164,259748.1,259748.1,24475,0,0,0,L,1151911521,1,121.78,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700522,155032.00
09/14/2014 09:15,2,0.855,ACTIVE,214.41,344.76,60.022,1410700504,"274151322000085","019011112586793",29.58,14.00,0,330.93,353.17,25.6,22.8,0.159,258878.8,258878.8,24437,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700523,155033.00
09/14/2014 09:15,2,0.840,ACTIVE,214.41,342.35,60.006,1410700504,"274151322000087","019011112586793",29.26,17.00,0,331.23,352.87,24.9,22.1,0.150,246081.1,246081.1,24457,0,0,0,L,1151911521,1,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700524,155034.00
09/14/2014 09:15,2,0.832,ACTIVE,213.74,343.85,60.012,1410700504,"274151322000088","019011112586793",29.02,14.30,0,330.33,352.57,24.5,21.7,0.150,251477.0,251477.0,24448,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700525,155035.00
09/14/2014 09:15,2,0.875,ACTIVE,214.41,341.45,60.001,1410700504,"274151322000095","019011112586793",30.14,14.30,0,330.93,353.77,26.8,23.9,0.172,268002.7,268002.7,24520,0,0,0,L,1151911521,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700526,155036.00
09/14/2014 09:15,2,0.580,ACTIVE,214.87,421.10,60.001,1410700504,"274151322000068","019011112586793",39.74,16.70,0,335.44,443.94,23.3,20.6,0.133,192321.2,192321.2,25059,0,0,0,L,1151911521,1,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700527,155037.00
09/14/2014 09:15,2,0.850,ACTIVE,214.41,340.85,60.033,1410700504,"274151322000054","019011112586793",29.62,15.30,0,330.03,353.17,25.5,22.7,0.164,256411.8,256411.8,24586,0,0,0,L,1151911521,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410700528,155038.00
09/14/2014 09:30,1,1.467,ACTIVE,214.3,326.58,60.00,1410701404,"040051121000097","019011112586793",27.38,14,0.244,301.30,449.72,39.9,39.3,0.302,78204.5,78213.400000036,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701406,155039.00
09/14/2014 09:30,1,1.508,ACTIVE,214.1,326.25,60.00,1410701404,"040051121000095","019011112586793",24.30,13,0.221,298.43,448.05,36.4,27.0,0.255,69805.900000036,69813.699999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701408,155040.00
09/14/2014 09:30,1,0.957,ACTIVE,214.3,365.05,60.00,1410701404,"033051125000132","019011112586793",36.43,13,0.202,303.85,450.74,34.7,28.0,0.158,68410.300000012,68418.100000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701409,155041.00
09/14/2014 09:30,1,0.938,ACTIVE,214.1,329.66,60.00,1410701404,"033051125000135","019011112586793",36.21,14,0.208,302.76,451.84,33.8,26.6,0.250,65915.999999964,65923.599999964,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701410,155042.00
09/14/2014 09:30,1,1.473,ACTIVE,213.8,324.09,60.03,1410701404,"040051121000116","019011112586793",27.08,13,0.250,301.28,450.16,39.7,30.8,0.292,76988.499999999,76997.400000035,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701412,155043.00
09/14/2014 09:30,1,1.471,ACTIVE,214.7,365.69,60.00,1410701404,"040051121000068","019011112586793",24.65,13,0.207,300.54,450.96,36.1,28.3,0.166,70817.800000012,70825.900000036,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701413,155044.00
09/14/2014 09:30,1,1.084,ACTIVE,213.9,385.11,60.03,1410701404,"033051125000118","019011112586793",40.71,13,0.274,303.19,451.40,43.9,36.9,0.199,87908.699999988,87918.900000036,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701414,155045.00
09/14/2014 09:30,1,1.098,ACTIVE,213.8,406.38,60.03,1410701404,"033051125000150","019011112586793",40.66,13,0.272,302.14,452.84,44.4,35.0,0.158,86968.9,86979,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701415,155046.00
09/14/2014 09:30,1,1.420,ACTIVE,214.1,385.30,60.03,1410701404,"040051121000185","019011112586793",26.38,13,0.216,300.67,450.46,37.2,37.8,0.090,79216,79224.5,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701417,155047.00
09/14/2014 09:30,1,1.405,ACTIVE,214.2,401.81,60.00,1410701404,"040051121000195","019011112586793",26.69,13,0.222,317.34,407.49,37.3,29.2,0.072,77236.300000013,77244.900000037,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701418,155048.00
09/14/2014 09:30,2,1.525,ACTIVE,214.64,350.47,60.001,1410701404,"274151322000083","019011112586793",29.88,16.30,0,328.52,379.02,46.2,42.7,0.327,258533.3,258533.3,24535,0,0,0,L,1151911521,1,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701419,155049.00
