ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2014 09:30,2,1.646,ACTIVE,216.00,355.58,60.017,1410701404,"274151322000076","019011112586793",30.51,16.30,0,331.53,379.92,50.9,47.2,0.354,270417.5,270417.5,24526,0,0,0,L,1151911521,1,123.14,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701420,155050.00
09/14/2014 09:30,2,1.064,ACTIVE,215.32,421.40,60.001,1410701404,"274151322000094","019011112586793",39.42,17.30,0,335.74,479.41,41.8,38.4,0.278,194051.8,194051.8,25006,0,0,0,L,1151911521,1,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701421,155051.00
09/14/2014 09:30,2,1.566,ACTIVE,214.64,353.17,59.990,1410701404,"274151322000052","019011112586793",29.96,16.70,0,330.33,379.92,47.5,44.0,0.309,259759.1,259759.1,24476,0,0,0,L,1151911521,1,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701422,155052.00
09/14/2014 09:30,2,1.582,ACTIVE,215.09,348.06,59.996,1410701404,"274151322000085","019011112586793",29.58,15.50,0,331.23,380.22,47.4,43.8,0.314,258889.9,258889.9,24438,0,0,0,L,1151911521,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701423,155053.00
09/14/2014 09:30,2,1.527,ACTIVE,214.64,351.67,60.001,1410701404,"274151322000087","019011112586793",29.50,19.00,0,329.73,379.62,45.6,42.1,0.301,246091.7,246091.7,24458,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701424,155054.00
09/14/2014 09:30,2,1.527,ACTIVE,214.64,354.07,60.001,1410701404,"274151322000088","019011112586793",29.70,15.80,0,329.73,380.22,46.0,42.5,0.296,251487.6,251487.6,24449,0,0,0,L,1151911521,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701425,155055.00
09/14/2014 09:30,2,1.619,ACTIVE,214.64,353.77,59.996,1410701404,"274151322000095","019011112586793",30.32,16.00,0,329.73,379.62,49.8,46.1,0.323,268014.3,268014.3,24521,0,0,0,L,1151911521,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701426,155056.00
09/14/2014 09:30,2,1.031,ACTIVE,215.54,438.53,60.001,1410701404,"274151322000068","019011112586793",40.71,18.30,0,335.44,480.91,43.1,39.6,0.278,192331.1,192331.1,25060,0,0,0,L,1151911521,1,123.14,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701427,155057.00
09/14/2014 09:30,2,1.574,ACTIVE,215.09,354.37,59.996,1410701404,"274151322000054","019011112586793",29.56,17.00,0,328.82,381.12,47.2,43.6,0.301,256422.8,256422.8,24587,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410701428,155058.00
09/14/2014 09:45,1,1.130,ACTIVE,213.9,378.86,60.00,1410702304,"040051121000097","019011112586793",27.19,14,0.220,315.47,443.09,30.5,22.4,0.105,78213.400000036,78220.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702306,155059.00
09/14/2014 09:45,1,1.195,ACTIVE,213.7,404.77,60.03,1410702304,"040051121000095","019011112586793",23.71,14,0.168,310.92,440.30,28.2,16.9,0.022,69813.699999988,69819.800000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702308,155060.00
09/14/2014 09:45,1,0.746,ACTIVE,214.3,344.55,60.00,1410702304,"033051125000132","019011112586793",35.62,14,0.237,315.52,443.36,26.4,30.7,0.218,68418.100000024,68424.199999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702309,155061.00
09/14/2014 09:45,1,0.720,ACTIVE,214.3,411.52,60.00,1410702304,"033051125000135","019011112586793",35.97,14,0.168,317.19,444.23,25.8,15.0,0.021,65923.599999964,65929.599999964,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702310,155062.00
09/14/2014 09:45,1,1.142,ACTIVE,214.1,376.43,60.00,1410702304,"040051121000116","019011112586793",26.88,13,0.183,312.30,442.33,30.5,28.5,0.264,76997.400000035,77004.300000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702312,155063.00
09/14/2014 09:45,1,1.138,ACTIVE,214.7,334.10,60.00,1410702304,"040051121000068","019011112586793",24.31,13,0.240,315.13,442.72,27.5,33.2,0.297,70825.900000036,70832.100000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702313,155064.00
09/14/2014 09:45,1,0.839,ACTIVE,213.7,331.63,60.03,1410702304,"033051125000118","019011112586793",40.15,14,0.218,305.65,449.14,33.5,30.9,0.264,87918.900000036,87927,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702314,155065.00
09/14/2014 09:45,1,0.844,ACTIVE,214.0,332.94,60.03,1410702304,"033051125000150","019011112586793",40.66,14,0.215,305.90,449.83,34.1,35.1,0.263,86979,86987.1,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702315,155066.00
09/14/2014 09:45,1,1.115,ACTIVE,214.0,386.97,60.00,1410702304,"040051121000185","019011112586793",25.62,13,0.193,315.42,442.56,28.4,13.6,0.205,79224.5,79230.8,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702317,155067.00
09/14/2014 09:45,1,1.081,ACTIVE,214.0,425.81,60.00,1410702304,"040051121000195","019011112586793",26.18,14,0.168,315.94,443.84,28.1,13.7,0.019,77244.900000037,77251.500000001,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702318,155068.00
09/14/2014 09:45,2,1.178,ACTIVE,215.32,343.25,60.001,1410702304,"274151322000083","019011112586793",29.84,16.70,0,334.54,366.40,35.6,32.4,0.243,258541.9,258541.9,24536,0,0,0,L,1151911521,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702319,155069.00
09/14/2014 09:45,2,1.270,ACTIVE,215.77,352.57,59.990,1410702304,"274151322000076","019011112586793",30.32,16.30,0,335.44,369.70,39.0,35.7,0.265,270427.0,270427.0,24527,0,0,0,L,1151911521,1,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702320,155070.00
09/14/2014 09:45,2,0.820,ACTIVE,215.09,420.20,59.990,1410702304,"274151322000094","019011112586793",39.10,17.50,0,333.63,456.27,32.4,29.4,0.217,194059.5,194059.5,25007,0,0,0,L,1151911521,1,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702321,155071.00
09/14/2014 09:45,2,1.230,ACTIVE,215.32,349.86,59.996,1410702304,"274151322000052","019011112586793",29.36,17.00,0,334.54,367.30,36.6,33.4,0.239,259768.0,259768.0,24477,0,0,0,L,1151911521,1,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702322,155072.00
09/14/2014 09:45,2,1.207,ACTIVE,215.32,351.07,59.996,1410702304,"274151322000085","019011112586793",29.72,15.80,0,335.44,367.60,36.3,33.1,0.239,258898.7,258898.7,24439,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702323,155073.00
09/14/2014 09:45,2,1.182,ACTIVE,215.32,346.26,59.996,1410702304,"274151322000087","019011112586793",29.30,19.80,0,335.14,366.40,35.1,31.9,0.225,246100.2,246100.2,24459,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702324,155074.00
09/14/2014 09:45,2,1.184,ACTIVE,214.64,350.47,59.996,1410702304,"274151322000088","019011112586793",29.18,16.00,0,334.84,367.30,35.0,31.8,0.212,251496.1,251496.1,24450,0,0,0,L,1151911521,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702325,155075.00
09/14/2014 09:45,2,1.258,ACTIVE,215.54,349.56,59.996,1410702304,"274151322000095","019011112586793",29.90,16.30,0,333.03,368.80,38.1,34.8,0.247,268023.6,268023.6,24522,0,0,0,L,1151911521,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702325,155076.00
09/14/2014 09:45,2,0.834,ACTIVE,216.00,423.20,59.980,1410702304,"274151322000068","019011112586793",39.44,19.00,0,334.24,458.37,33.5,30.4,0.208,192339.0,192339.0,25061,0,0,0,L,1151911521,1,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702326,155077.00
09/14/2014 09:45,2,1.197,ACTIVE,215.54,350.77,59.996,1410702304,"274151322000054","019011112586793",29.80,17.30,0,334.84,367.60,36.1,33.0,0.225,256431.5,256431.5,24588,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410702327,155078.00
09/14/2014 10:00,1,1.893,ACTIVE,214.0,407.60,60.03,1410703205,"040051121000097","019011112586793",27.57,15,0.336,300.94,450.18,51.9,49.2,0.086,78220.5,78230.300000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703208,155079.00
09/14/2014 10:00,1,1.916,ACTIVE,213.8,403.64,60.03,1410703205,"040051121000095","019011112586793",24.55,15,0.278,300.31,448.29,46.8,36.7,0.121,69819.800000012,69828.300000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703209,155080.00
09/14/2014 10:00,1,1.226,ACTIVE,214.5,399.63,60.03,1410703205,"033051125000132","019011112586793",36.38,15,0.282,303.85,450.44,44.3,35.5,0.133,68424.199999988,68432.699999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703210,155081.00
09/14/2014 10:00,1,1.195,ACTIVE,214.3,359.27,60.07,1410703205,"033051125000135","019011112586793",36.39,15,0.287,304.19,450.73,43.3,44.4,0.280,65929.599999964,65937.899999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703211,155082.00
09/14/2014 10:00,1,1.855,ACTIVE,213.6,366.51,60.03,1410703205,"040051121000116","019011112586793",27.34,14,0.321,301.25,450.37,50.4,49.7,0.343,77004.300000011,77013.900000035,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703213,155083.00
09/14/2014 10:00,1,1.858,ACTIVE,214.4,397.10,60.03,1410703205,"040051121000068","019011112586793",24.71,14,0.281,303.70,450.92,45.7,35.6,0.146,70832.100000024,70840.900000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703214,155084.00
09/14/2014 10:00,1,1.410,ACTIVE,213.8,389.79,60.03,1410703205,"033051125000118","019011112586793",37.71,15,0.291,302.29,452.50,52.9,42.4,0.306,87927,87937.600000024,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703215,155085.00
09/14/2014 10:00,1,1.413,ACTIVE,214.0,382.05,60.03,1410703205,"033051125000150","019011112586793",37.40,15,0.334,301.86,452.45,52.6,54.6,0.137,86987.1,86997.8,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703216,155086.00
09/14/2014 10:00,1,1.770,ACTIVE,214.1,370.94,60.03,1410703205,"040051121000185","019011112586793",26.65,15,0.290,301.03,450.20,46.9,47.2,0.256,79230.8,79240,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703218,155087.00
09/14/2014 10:00,1,1.778,ACTIVE,213.9,342.55,60.03,1410703205,"040051121000195","019011112586793",26.39,15,0.306,302.70,450.99,46.7,36.9,0.347,77251.500000001,77260.900000037,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703219,155088.00
09/14/2014 10:00,2,1.959,ACTIVE,215.09,350.77,60.033,1410703205,"274151322000083","019011112586793",30.16,18.00,0,330.63,378.72,59.9,55.9,0.415,258553.6,258553.6,24537,0,0,0,L,1151911521,1,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703220,155089.00
09/14/2014 10:00,2,2.113,ACTIVE,215.77,361.29,60.033,1410703205,"274151322000076","019011112586793",30.77,17.80,0,330.93,380.82,65.8,61.6,0.451,270439.7,270439.7,24528,0,0,0,L,1151911521,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703221,155090.00
09/14/2014 10:00,2,1.357,ACTIVE,215.32,430.42,60.033,1410703205,"274151322000094","019011112586793",40.08,18.70,0,336.04,470.09,55.1,51.3,0.380,194070.1,194070.1,25008,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703222,155091.00
09/14/2014 10:00,2,2.020,ACTIVE,215.32,360.69,60.049,1410703205,"274151322000052","019011112586793",30.08,18.00,0,329.73,378.72,61.6,57.5,0.415,259779.9,259779.9,24478,0,0,0,L,1151911521,1,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703223,155092.00
09/14/2014 10:00,2,2.010,ACTIVE,215.54,360.08,60.065,1410703205,"274151322000085","019011112586793",30.10,17.00,0,329.73,379.92,61.3,57.2,0.411,258910.5,258910.5,24440,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703224,155093.00
09/14/2014 10:00,2,1.977,ACTIVE,215.77,356.78,60.012,1410703205,"274151322000087","019011112586793",29.42,21.80,0,329.43,379.32,58.9,54.9,0.393,246111.6,246111.6,24460,0,0,0,L,1151911521,1,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703225,155094.00
09/14/2014 10:00,2,1.969,ACTIVE,215.09,354.37,60.033,1410703205,"274151322000088","019011112586793",29.98,17.30,0,331.23,378.72,59.8,55.8,0.389,251507.6,251507.6,24451,0,0,0,L,1151911521,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703226,155095.00
09/14/2014 10:00,2,2.088,ACTIVE,215.09,359.18,60.028,1410703205,"274151322000095","019011112586793",30.45,17.80,0,330.03,379.32,64.3,60.2,0.411,268036.1,268036.1,24523,0,0,0,L,1151911521,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703227,155096.00
09/14/2014 10:00,2,1.383,ACTIVE,216.00,430.72,60.033,1410703205,"274151322000068","019011112586793",39.60,19.80,0,337.54,466.19,55.7,51.8,0.367,192349.7,192349.7,25062,0,0,0,L,1151911521,1,122.91,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703228,155097.00
09/14/2014 10:00,2,2.008,ACTIVE,214.87,355.28,60.033,1410703205,"274151322000054","019011112586793",30.04,18.30,0,328.52,379.92,61.1,57.0,0.402,256443.4,256443.4,24589,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410703229,155098.00
09/14/2014 10:15,1,0.651,ACTIVE,213.7,342.40,60.03,1410704104,"040051121000097","019011112586793",26.48,15,0.138,304.87,447.63,17.1,22.8,0.107,78230.300000012,78235.699999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704107,155099.00
09/14/2014 10:15,1,0.733,ACTIVE,213.0,373.79,60.03,1410704104,"040051121000095","019011112586793",22.80,15,0.073,313.82,440.09,16.6,2.7,0.184,69828.300000012,69833,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704108,155100.00
09/14/2014 10:15,1,0.426,ACTIVE,213.5,393.58,60.03,1410704104,"033051125000132","019011112586793",35.22,15,0.141,316.54,443.24,14.9,14.8,0.004,68432.699999988,68437.300000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704109,155101.00
09/14/2014 10:15,1,0.410,ACTIVE,213.4,422.66,60.07,1410704104,"033051125000135","019011112586793",35.11,15,0.083,319.71,444.15,14.3,9.7,0.011,65937.899999964,65942.499999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704110,155102.00
09/14/2014 10:15,1,0.666,ACTIVE,212.9,384.38,60.03,1410704104,"040051121000116","019011112586793",26.23,14,0.155,303.94,447.48,17.3,16.1,0.011,77013.900000035,77019.100000023,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704112,155103.00
09/14/2014 10:15,1,0.664,ACTIVE,213.8,379.14,60.03,1410704104,"040051121000068","019011112586793",23.34,14,0.041,308.00,446.27,15.4,9.3,0.182,70840.900000036,70845.699999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704113,155104.00
09/14/2014 10:15,1,0.474,ACTIVE,213.3,345.83,60.03,1410704104,"033051125000118","019011112586793",39.66,15,0.152,304.09,448.99,18.7,24.7,0.148,87937.600000024,87943.800000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704114,155105.00
09/14/2014 10:15,1,0.488,ACTIVE,213.7,378.05,60.03,1410704104,"033051125000150","019011112586793",39.64,15,0.155,302.07,449.53,19.2,12.7,0.032,86997.8,87004.1,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704116,155106.00
09/14/2014 10:15,1,0.628,ACTIVE,213.3,372.77,60.03,1410704104,"040051121000185","019011112586793",24.82,15,0.143,305.16,447.61,15.5,11.5,0.015,79240,79244.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704117,155107.00
09/14/2014 10:15,1,0.596,ACTIVE,213.0,395.28,60.03,1410704104,"040051121000195","019011112586793",25.18,15,0.138,306.54,448.41,14.9,11.4,0.004,77260.900000037,77265.800000013,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704118,155108.00
09/14/2014 10:15,2,0.689,ACTIVE,214.87,340.25,60.028,1410704104,"274151322000083","019011112586793",28.98,17.50,0,331.83,372.41,20.3,17.6,0.124,258560.4,258560.4,24538,0,0,0,L,1151911521,1,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704119,155109.00
09/14/2014 10:15,2,0.736,ACTIVE,215.54,344.15,60.054,1410704104,"274151322000076","019011112586793",29.80,17.30,0,332.73,376.01,22.2,19.5,0.146,270447.3,270447.3,24529,0,0,0,L,1151911521,1,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704120,155110.00
09/14/2014 10:15,2,0.457,ACTIVE,214.87,418.09,60.028,1410704104,"274151322000094","019011112586793",39.46,18.00,0,336.04,449.05,18.3,15.7,0.106,194076.2,194076.2,25009,0,0,0,L,1151911521,1,122.01,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704121,155111.00
09/14/2014 10:15,2,0.725,ACTIVE,214.87,342.65,60.028,1410704104,"274151322000052","019011112586793",28.86,17.80,0,330.93,373.31,21.2,18.6,0.124,259787.0,259787.0,24479,0,0,0,L,1151911521,1,121.78,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704122,155112.00
09/14/2014 10:15,2,0.697,ACTIVE,214.87,339.95,60.022,1410704104,"274151322000085","019011112586793",29.12,16.30,0,332.43,373.31,20.6,17.9,0.128,258917.5,258917.5,24441,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704123,155113.00
09/14/2014 10:15,2,0.688,ACTIVE,214.87,339.04,60.017,1410704104,"274151322000087","019011112586793",28.65,22.00,0,331.53,372.11,20.0,17.3,0.119,246118.3,246118.3,24461,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704124,155114.00
09/14/2014 10:15,2,0.672,ACTIVE,214.64,339.65,60.028,1410704104,"274151322000088","019011112586793",28.78,16.70,0,331.23,373.31,19.6,17.0,0.124,251514.3,251514.3,24452,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704125,155115.00
09/14/2014 10:15,2,0.729,ACTIVE,214.87,338.74,60.028,1410704104,"274151322000095","019011112586793",29.22,17.30,0,331.53,374.81,21.6,18.9,0.124,268043.4,268043.4,24524,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704126,155116.00
09/14/2014 10:15,2,0.482,ACTIVE,215.54,415.99,60.038,1410704104,"274151322000068","019011112586793",39.04,19.50,0,336.94,465.28,19.0,16.4,0.106,192356.0,192356.0,25063,0,0,0,L,1151911521,1,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704127,155117.00
09/14/2014 10:15,2,0.703,ACTIVE,214.64,339.65,60.022,1410704104,"274151322000054","019011112586793",28.73,18.00,0,331.23,374.21,20.5,17.9,0.124,256450.3,256450.3,24590,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410704128,155118.00
09/14/2014 10:30,1,0.132,ACTIVE_NO_POWER,213.8,378.54,60.03,1410705004,"033051125000132","019011112586793",35.93,14,0.000,317.24,440.68,4.7,0.0,0.000,68437.300000012,68438.900000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705014,155119.00
09/14/2014 10:30,1,0.108,ACTIVE_NO_POWER,212.9,390.83,60.03,1410705004,"033051125000135","019011112586793",36.40,15,0.000,318.54,441.79,3.9,0.0,0.000,65942.499999964,65944.099999964,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705016,155120.00
09/14/2014 10:30,1,0.162,ACTIVE,213.1,326.63,60.03,1410705004,"033051125000118","019011112586793",37.43,14,0.128,315.78,444.58,6.0,7.4,0.119,87943.800000012,87946,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705024,155121.00
09/14/2014 10:30,1,0.178,ACTIVE,213.4,328.94,60.03,1410705004,"033051125000150","019011112586793",37.49,14,0.142,315.20,443.51,6.6,11.6,0.117,87004.1,87006.3,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705025,155122.00
09/14/2014 10:30,2,0.266,ACTIVE,213.96,336.94,60.012,1410705004,"274151322000083","019011112586793",27.35,17.30,0,333.03,348.36,7.4,5.2,0.031,258562.9,258562.9,24539,0,0,0,L,1151911521,1,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705032,155123.00
09/14/2014 10:30,2,0.289,ACTIVE,214.87,337.54,60.022,1410705004,"274151322000076","019011112586793",27.75,16.70,0,333.93,349.26,8.1,5.9,0.040,270450.1,270450.1,24530,0,0,0,L,1151911521,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705033,155124.00
09/14/2014 10:30,2,0.168,ACTIVE,214.19,368.20,60.017,1410705004,"274151322000094","019011112586793",34.37,17.30,0,334.54,438.23,5.9,3.7,0.027,194078.4,194078.4,25010,0,0,0,L,1151911521,1,121.78,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705034,155125.00
09/14/2014 10:30,2,0.291,ACTIVE,213.74,336.64,60.022,1410705004,"274151322000052","019011112586793",27.57,17.30,0,332.43,348.66,8.1,5.9,0.027,259789.7,259789.7,24480,0,0,0,L,1151911521,1,121.55,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705035,155126.00
09/14/2014 10:30,2,0.268,ACTIVE,213.96,337.84,60.012,1410705004,"274151322000085","019011112586793",27.71,15.80,0,333.33,348.36,7.5,5.4,0.040,258920.1,258920.1,24442,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705036,155127.00
09/14/2014 10:30,2,0.271,ACTIVE,214.41,336.04,60.028,1410705004,"274151322000087","019011112586793",26.98,22.00,0,332.73,348.06,7.4,5.2,0.031,246120.8,246120.8,24462,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705037,155128.00
09/14/2014 10:30,2,0.252,ACTIVE,213.51,336.64,60.017,1410705004,"274151322000088","019011112586793",26.86,16.30,0,332.43,347.76,6.9,4.7,0.031,251516.8,251516.8,24453,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705038,155129.00
09/14/2014 10:30,2,0.275,ACTIVE,214.19,336.34,60.001,1410705004,"274151322000095","019011112586793",27.71,16.70,0,333.03,348.66,7.7,5.5,0.031,268046.1,268046.1,24525,0,0,0,L,1151911521,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705039,155130.00
09/14/2014 10:30,2,0.186,ACTIVE,214.64,376.92,60.017,1410705004,"274151322000068","019011112586793",35.38,18.70,0,335.44,438.83,6.7,4.5,0.027,192358.3,192358.3,25064,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705040,155131.00
09/14/2014 10:30,2,0.268,ACTIVE,213.96,335.74,60.017,1410705004,"274151322000054","019011112586793",27.67,17.80,0,332.43,348.36,7.5,5.3,0.027,256452.9,256452.9,24591,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705041,155132.00
09/14/2014 10:30,1,0.046,ALERT,213.1,400.14,60.00,1410705004,"040051121000097","019011112586793",29.39,14,0.000,399.40,419.60,1.3,0.0,0.000,78235.699999988,78236.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410705044,155133.00
09/14/2014 10:30,1,0.132,ALERT,213.3,392.06,60.03,1410705004,"040051121000095","019011112586793",26.08,13,0.000,391.49,410.56,3.4,0.0,0.000,69833,69834.400000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410705047,155134.00
09/14/2014 10:30,1,0.079,ALERT,212.9,377.62,60.03,1410705004,"040051121000116","019011112586793",29.02,13,0.000,377.03,392.89,2.3,0.0,0.000,77019.100000023,77020.700000047,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410705050,155135.00
09/14/2014 10:30,1,0.060,ALERT,213.9,351.09,60.03,1410705004,"040051121000068","019011112586793",26.39,13,0.000,350.54,364.04,1.5,0.0,0.000,70845.699999988,70846.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410705053,155136.00
09/14/2014 10:30,1,0.052,ALERT,213.4,375.63,60.03,1410705004,"040051121000185","019011112586793",27.92,13,0.000,375.38,389.58,1.4,0.0,0.000,79244.7,79245.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410705057,155137.00
09/14/2014 10:30,1,0.012,ALERT,213.0,357.72,60.03,1410705004,"040051121000195","019011112586793",28.06,14,0.000,357.55,370.57,0.3,0.0,0.000,77265.800000013,77266.699999989,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410705060,155138.00
09/14/2014 10:45,1,0.022,ACTIVE_NO_POWER,213.5,383.41,60.03,1410705904,"033051125000132","019011112586793",39.38,13,0.000,382.75,383.82,0.8,0.0,0.000,68438.900000036,68439,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705914,155139.00
09/14/2014 10:45,1,0.012,ACTIVE_NO_POWER,213.7,349.21,60.03,1410705904,"033051125000135","019011112586793",39.32,13,0.000,348.97,350.90,0.4,0.0,0.000,65944.099999964,65944.199999964,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705917,155140.00
09/14/2014 10:45,1,0.062,ACTIVE_NO_POWER,213.2,329.59,60.03,1410705904,"040051121000068","019011112586793",26.51,12,0.000,299.60,439.01,1.6,0.0,0.000,70846.5,70846.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705922,155141.00
09/14/2014 10:45,1,0.147,ACTIVE_NO_POWER,213.2,430.97,60.03,1410705904,"033051125000118","019011112586793",38.67,13,0.000,316.08,442.72,5.6,0.0,0.000,87946,87946.300000012,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705924,155142.00
09/14/2014 10:45,1,0.176,ACTIVE,213.4,367.04,60.03,1410705904,"033051125000150","019011112586793",37.04,13,0.000,317.63,442.25,6.4,6.6,0.000,87006.3,87006.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705925,155143.00
09/14/2014 10:45,2,0.260,ACTIVE,213.96,337.24,59.996,1410705904,"274151322000083","019011112586793",27.25,16.70,0,332.43,340.25,7.2,5.0,0.035,258563.7,258563.7,24540,0,0,0,L,1151911521,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705932,155144.00
09/14/2014 10:45,2,0.271,ACTIVE,214.64,336.34,60.028,1410705904,"274151322000076","019011112586793",27.67,16.00,0,333.33,340.85,7.7,5.5,0.040,270451.0,270451.0,24531,0,0,0,L,1151911521,1,122.46,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705933,155145.00
09/14/2014 10:45,2,0.162,ACTIVE,213.96,357.68,60.017,1410705904,"274151322000094","019011112586793",33.30,16.00,0,333.33,370.00,5.5,3.4,0.027,194078.8,194078.8,25011,0,0,0,L,1151911521,1,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705934,155146.00
09/14/2014 10:45,2,0.285,ACTIVE,213.96,336.64,60.033,1410705904,"274151322000052","019011112586793",27.31,16.70,0,331.53,340.55,7.9,5.7,0.031,259790.7,259790.7,24481,0,0,0,L,1151911521,1,121.55,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705935,155147.00
09/14/2014 10:45,2,0.260,ACTIVE,214.19,336.04,59.990,1410705904,"274151322000085","019011112586793",27.55,15.50,0,332.73,340.25,7.2,5.1,0.035,258920.9,258920.9,24443,0,0,0,L,1151911521,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705936,155148.00
09/14/2014 10:45,2,0.258,ACTIVE,214.19,335.44,60.028,1410705904,"274151322000087","019011112586793",27.65,21.50,0,332.43,339.95,7.2,5.0,0.031,246121.6,246121.6,24463,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705937,155149.00
09/14/2014 10:45,2,0.244,ACTIVE,213.74,334.84,60.022,1410705904,"274151322000088","019011112586793",26.52,15.80,0,331.53,339.65,6.6,4.4,0.027,251517.4,251517.4,24454,0,0,0,L,1151911521,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705938,155150.00
09/14/2014 10:45,2,0.260,ACTIVE,213.96,335.74,60.017,1410705904,"274151322000095","019011112586793",27.75,15.80,0,332.13,339.95,7.3,5.1,0.035,268046.9,268046.9,24526,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705939,155151.00
09/14/2014 10:45,2,0.180,ACTIVE,214.64,367.30,60.043,1410705904,"274151322000068","019011112586793",34.37,17.50,0,333.63,379.62,6.2,4.1,0.018,192358.8,192358.8,25065,0,0,0,L,1151911521,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705940,155152.00
09/14/2014 10:45,2,0.254,ACTIVE,213.74,336.64,60.028,1410705904,"274151322000054","019011112586793",27.81,17.00,0,331.53,339.65,7.2,5.0,0.027,256453.6,256453.6,24592,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410705941,155153.00
09/14/2014 10:45,1,0.046,ALERT,212.5,383.19,60.07,1410705904,"040051121000097","019011112586793",29.57,13,0.000,382.27,401.17,1.3,0.0,0.000,78236.699999988,78236.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410705944,155154.00
09/14/2014 10:45,1,0.131,ALERT,212.5,315.13,60.07,1410705904,"040051121000095","019011112586793",26.25,12,0.000,314.00,326.65,3.4,0.0,0.000,69834.400000036,69834.400000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410705947,155155.00
09/14/2014 10:45,1,0.079,ALERT,212.5,333.47,60.03,1410705904,"040051121000116","019011112586793",29.22,13,0.000,333.09,345.19,2.3,0.0,0.000,77020.700000047,77020.700000047,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410705950,155156.00
09/14/2014 10:45,1,0.051,ALERT,212.9,333.15,60.03,1410705904,"040051121000185","019011112586793",28.20,13,0.000,332.56,343.02,1.4,0.0,0.000,79245.7,79245.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410705953,155157.00
09/14/2014 10:45,1,0.012,ALERT,213.4,393.92,60.03,1410705904,"040051121000195","019011112586793",28.33,13,0.000,393.15,407.00,0.3,0.0,0.000,77266.699999989,77266.699999989,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410705956,155158.00
09/14/2014 11:00,1,0.023,ACTIVE_NO_POWER,213.5,370.07,60.03,1410706804,"033051125000132","019011112586793",39.12,13,0.000,369.41,370.61,0.9,0.0,0.000,68439,68439.5,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706815,155159.00
09/14/2014 11:00,1,0.011,ACTIVE_NO_POWER,213.6,422.84,60.00,1410706804,"033051125000135","019011112586793",39.05,13,0.000,422.57,424.46,0.4,0.0,0.000,65944.199999964,65944.799999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706818,155160.00
09/14/2014 11:00,1,0.133,ACTIVE_NO_POWER,213.2,361.20,60.00,1410706804,"033051125000118","019011112586793",37.71,13,0.000,318.03,443.09,4.9,0.0,0.000,87946.300000012,87947.100000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706825,155161.00
09/14/2014 11:00,1,0.021,ACTIVE_NO_POWER,212.7,402.36,60.03,1410706804,"033051125000150","019011112586793",43.86,13,0.000,400.11,403.27,0.9,0.0,0.000,87006.5,87007.4,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706828,155162.00
09/14/2014 11:00,2,0.230,ACTIVE,214.41,337.24,59.996,1410706804,"274151322000083","019011112586793",27.43,16.30,0,332.73,341.15,6.4,4.3,0.027,258564.9,258564.9,24541,0,0,0,L,1151911521,1,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706835,155163.00
09/14/2014 11:00,2,0.240,ACTIVE,214.64,338.44,59.990,1410706804,"274151322000076","019011112586793",27.51,15.80,0,333.63,341.75,6.7,4.6,0.040,270452.3,270452.3,24532,0,0,0,L,1151911521,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706836,155164.00
09/14/2014 11:00,2,0.143,ACTIVE,214.19,337.24,59.985,1410706804,"274151322000094","019011112586793",31.09,15.50,0,333.33,386.23,4.5,2.5,0.018,194079.6,194079.6,25012,0,0,0,L,1151911521,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706837,155165.00
09/14/2014 11:00,2,0.256,ACTIVE,214.19,336.34,59.985,1410706804,"274151322000052","019011112586793",27.19,16.30,0,331.83,341.45,7.0,4.8,0.031,259792.1,259792.1,24482,0,0,0,L,1151911521,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706838,155166.00
09/14/2014 11:00,2,0.234,ACTIVE,214.41,338.14,59.990,1410706804,"274151322000085","019011112586793",27.17,15.30,0,333.03,341.75,6.5,4.3,0.027,258922.1,258922.1,24444,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706839,155167.00
09/14/2014 11:00,2,0.238,ACTIVE,214.41,336.94,59.964,1410706804,"274151322000087","019011112586793",26.98,21.00,0,332.43,341.75,6.5,4.4,0.027,246122.8,246122.8,24464,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706840,155168.00
09/14/2014 11:00,2,0.215,ACTIVE,213.96,336.94,59.990,1410706804,"274151322000088","019011112586793",26.64,15.50,0,331.83,341.15,5.8,3.7,0.027,251518.4,251518.4,24455,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706841,155169.00
09/14/2014 11:00,2,0.229,ACTIVE,214.41,336.64,59.990,1410706804,"274151322000095","019011112586793",27.39,15.50,0,332.43,341.15,6.3,4.2,0.031,268048.1,268048.1,24527,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706842,155170.00
09/14/2014 11:00,2,0.160,ACTIVE,215.09,344.15,59.985,1410706804,"274151322000068","019011112586793",31.91,17.30,0,334.24,395.85,5.2,3.1,0.022,192359.8,192359.8,25066,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706843,155171.00
09/14/2014 11:00,2,0.229,ACTIVE,214.19,335.74,59.985,1410706804,"274151322000054","019011112586793",27.55,16.70,0,331.83,340.85,6.4,4.2,0.031,256454.9,256454.9,24593,0,0,0,L,1151911521,1,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410706844,155172.00
09/14/2014 11:00,1,0.047,ALERT,212.9,365.23,60.00,1410706804,"040051121000097","019011112586793",29.30,12,0.000,364.54,383.01,1.3,0.0,0.000,78236.699999988,78236.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410706847,155173.00
09/14/2014 11:00,1,0.060,ALERT,213.8,367.23,60.03,1410706804,"040051121000068","019011112586793",26.20,11,0.000,366.73,381.92,1.5,0.0,0.000,70846.5,70846.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410706856,155174.00
09/14/2014 11:00,1,0.052,ALERT,213.6,369.38,60.03,1410706804,"040051121000185","019011112586793",27.77,11,0.000,368.36,382.45,1.4,0.0,0.000,79245.7,79245.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410706860,155175.00
09/14/2014 11:00,1,0.011,ALERT,213.6,403.15,60.00,1410706804,"040051121000195","019011112586793",27.97,12,0.000,402.58,418.91,0.3,0.0,0.000,77266.699999989,77266.699999989,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410706863,155176.00
09/14/2014 11:00,1,0.130,ALERT,212.8,356.19,60.00,1410706804,"040051121000095","019011112586793",25.89,11,0.000,355.63,360.56,3.3,0.0,0.000,69834.400000036,69834.400000036,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410706875,155177.00
09/14/2014 11:00,1,0.079,ALERT,213.0,356.09,60.03,1410706804,"040051121000116","019011112586793",29.01,11,0.000,355.70,360.23,2.2,0.0,0.000,77020.700000047,77020.700000047,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410706900,155178.00
09/14/2014 11:15,1,0.049,ACTIVE_NO_POWER,212.7,402.22,60.03,1410707704,"040051121000097","019011112586793",29.18,12,0.000,290.30,439.92,1.4,0.0,0.000,78236.699999988,78236.699999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707707,155179.00
09/14/2014 11:15,1,0.012,ACTIVE_NO_POWER,213.1,341.20,60.03,1410707704,"033051125000135","019011112586793",38.86,13,0.000,341.13,343.03,0.4,0.0,0.000,65944.799999964,65945.299999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707716,155180.00
09/14/2014 11:15,1,0.001,ACTIVE_NO_POWER,212.6,408.56,60.00,1410707704,"033051125000118","019011112586793",43.68,13,0.000,408.42,410.00,0.0,0.0,0.000,87947.100000024,87948,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707725,155181.00
09/14/2014 11:15,1,0.020,ACTIVE_NO_POWER,212.0,420.09,60.03,1410707704,"033051125000150","019011112586793",43.66,13,0.000,419.83,421.45,0.8,0.0,0.000,87007.4,87008.2,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707729,155182.00
09/14/2014 11:15,2,0.219,ACTIVE,213.96,336.64,60.054,1410707704,"274151322000083","019011112586793",27.41,16.00,0,332.73,340.85,6.1,4.0,0.027,258566.2,258566.2,24542,0,0,0,L,1151911521,1,121.78,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707736,155183.00
09/14/2014 11:15,2,0.227,ACTIVE,214.41,336.34,60.028,1410707704,"274151322000076","019011112586793",27.67,15.80,0,333.63,341.45,6.3,4.2,0.031,270453.7,270453.7,24533,0,0,0,L,1151911521,1,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707737,155184.00
09/14/2014 11:15,2,0.135,ACTIVE,213.96,336.34,60.028,1410707704,"274151322000094","019011112586793",30.69,15.50,0,333.63,397.35,4.2,2.1,0.027,194080.5,194080.5,25013,0,0,0,L,1151911521,1,121.55,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707738,155185.00
09/14/2014 11:15,2,0.242,ACTIVE,213.74,335.44,60.028,1410707704,"274151322000052","019011112586793",27.69,16.00,0,332.13,341.15,6.8,4.6,0.035,259793.5,259793.5,24483,0,0,0,L,1151911521,1,121.55,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707739,155186.00
09/14/2014 11:15,2,0.223,ACTIVE,213.74,336.04,60.028,1410707704,"274151322000085","019011112586793",27.25,15.00,0,333.33,341.15,6.2,4.0,0.027,258923.5,258923.5,24445,0,0,0,L,1151911521,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707740,155187.00
09/14/2014 11:15,2,0.229,ACTIVE,213.96,336.34,60.028,1410707704,"274151322000087","019011112586793",26.64,20.70,0,332.43,341.15,6.2,4.0,0.031,246124.2,246124.2,24465,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707741,155188.00
09/14/2014 11:15,2,0.201,ACTIVE,213.51,335.44,60.012,1410707704,"274151322000088","019011112586793",26.96,15.30,0,332.43,340.55,5.5,3.4,0.027,251519.6,251519.6,24456,0,0,0,L,1151911521,1,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707742,155189.00
09/14/2014 11:15,2,0.205,ACTIVE,213.74,336.64,60.017,1410707704,"274151322000095","019011112586793",27.51,15.30,0,332.73,338.74,5.8,3.6,0.022,268049.5,268049.5,24529,0,0,0,L,1151911521,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707744,155190.00
09/14/2014 11:15,2,0.152,ACTIVE,214.64,336.34,60.033,1410707704,"274151322000068","019011112586793",30.93,17.30,0,334.54,405.77,4.8,2.7,0.018,192360.9,192360.9,25067,0,0,0,L,1151911521,1,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707745,155191.00
09/14/2014 11:15,2,0.217,ACTIVE,213.74,335.74,60.038,1410707704,"274151322000054","019011112586793",27.55,16.30,0,332.13,340.55,6.1,3.9,0.027,256456.2,256456.2,24594,0,0,0,L,1151911521,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707746,155192.00
09/14/2014 11:15,1,0.011,ALERT,212.7,407.54,60.03,1410707704,"040051121000195","019011112586793",27.70,11,0.000,406.95,423.73,0.3,0.0,0.000,77266.699999989,77266.699999989,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410707764,155193.00
09/14/2014 11:15,1,0.052,ALERT,212.7,345.46,60.00,1410707704,"040051121000185","019011112586793",27.61,11,0.000,345.23,360.43,1.4,0.0,0.000,79245.7,79245.7,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410707815,155194.00
09/14/2014 11:15,1,0.059,ALERT,212.6,366.41,60.00,1410707704,"040051121000068","019011112586793",26.15,11,0.000,366.15,385.28,1.5,0.0,0.000,70846.5,70846.5,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410707848,155195.00
09/14/2014 11:15,1,0.130,ALERT,212.7,299.23,60.03,1410707704,"040051121000095","019011112586793",25.95,11,0.000,298.77,306.93,3.3,0.0,0.000,69834.400000036,69834.400000036,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410707885,155196.00
