ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2014 11:15,1,0.023,ACTIVE_NO_POWER,212.6,341.36,60.03,1410707704,"033051125000132","019011112586793",39.27,13,0.000,340.77,341.97,0.9,0.0,0.000,68439.5,68440.100000024,99,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410707895,155197.00
09/14/2014 11:15,1,0.077,ALERT,212.3,327.62,60.00,1410707704,"040051121000116","019011112586793",29.10,11,0.000,327.11,339.07,2.2,0.0,0.000,77020.700000047,77020.700000047,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410707905,155198.00
09/14/2014 11:30,1,0.020,ACTIVE_NO_POWER,212.7,409.13,60.00,1410708605,"033051125000150","019011112586793",43.43,13,0.000,407.90,409.55,0.8,0.0,0.000,87008.2,87009.1,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708631,155199.00
09/14/2014 11:30,2,0.178,ACTIVE,213.51,334.24,60.001,1410708605,"274151322000083","019011112586793",27.39,15.80,0,332.13,342.35,5.0,2.9,0.009,258567.5,258567.5,24543,0,0,0,L,1151911521,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708638,155200.00
09/14/2014 11:30,2,0.186,ACTIVE,213.96,335.74,60.006,1410708605,"274151322000076","019011112586793",27.75,15.50,0,333.03,342.35,5.2,3.1,0.018,270455.1,270455.1,24534,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708639,155201.00
09/14/2014 11:30,2,0.107,ACTIVE,213.51,335.44,60.012,1410708605,"274151322000094","019011112586793",29.92,15.30,0,333.03,419.00,3.3,1.2,0.013,194081.4,194081.4,25014,0,0,0,L,1151911521,1,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708640,155202.00
09/14/2014 11:30,2,0.203,ACTIVE,213.06,334.24,60.017,1410708605,"274151322000052","019011112586793",27.27,15.80,0,331.23,342.05,5.6,3.5,0.018,259795.0,259795.0,24484,0,0,0,L,1151911521,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708641,155203.00
09/14/2014 11:30,2,0.184,ACTIVE,213.29,334.84,59.985,1410708605,"274151322000085","019011112586793",27.23,15.00,0,331.83,341.75,5.1,3.0,0.018,258924.8,258924.8,24446,0,0,0,L,1151911521,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708642,155204.00
09/14/2014 11:30,2,0.191,ACTIVE,213.74,334.24,60.049,1410708605,"274151322000087","019011112586793",26.26,20.00,0,331.83,342.05,5.1,3.0,0.009,246125.5,246125.5,24466,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708643,155205.00
09/14/2014 11:30,2,0.168,ACTIVE,213.06,333.63,60.006,1410708605,"274151322000088","019011112586793",26.08,15.30,0,331.23,341.15,4.5,2.4,0.009,251520.7,251520.7,24457,0,0,0,L,1151911521,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708644,155206.00
09/14/2014 11:30,2,0.180,ACTIVE,213.29,334.84,60.012,1410708605,"274151322000095","019011112586793",27.00,15.00,0,331.83,341.45,4.9,2.8,0.013,268050.7,268050.7,24530,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708645,155207.00
09/14/2014 11:30,2,0.127,ACTIVE,214.19,335.44,60.012,1410708605,"274151322000068","019011112586793",30.20,16.70,0,333.33,424.11,3.9,1.8,0.009,192361.9,192361.9,25068,0,0,0,L,1151911521,1,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708646,155208.00
09/14/2014 11:30,2,0.178,ACTIVE,213.29,334.54,60.033,1410708605,"274151322000054","019011112586793",27.39,16.00,0,330.93,341.75,5.0,2.9,0.013,256457.4,256457.4,24595,0,0,0,L,1151911521,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708647,155209.00
09/14/2014 11:30,1,0.000,ACTIVE_NO_POWER,212.3,396.34,60.00,1410708605,"033051125000118","019011112586793",43.75,13,0.000,395.13,396.79,0.0,0.0,0.000,87948,87948.800000012,62,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708669,155210.00
09/14/2014 11:30,1,0.052,ALERT,212.8,369.54,60.03,1410708605,"040051121000185","019011112586793",27.59,11,0.000,369.23,387.87,1.4,0.0,0.000,79245.7,79245.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410708672,155211.00
09/14/2014 11:30,1,0.012,ALERT,213.4,409.65,60.03,1410708605,"040051121000195","019011112586793",27.84,11,0.000,409.57,432.05,0.3,0.0,0.000,77266.699999989,77266.800000013,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410708675,155212.00
09/14/2014 11:30,1,0.046,ALERT,213.3,319.61,60.03,1410708605,"040051121000097","019011112586793",29.25,12,0.000,318.96,329.67,1.3,0.0,0.000,78236.699999988,78236.699999988,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410708678,155213.00
09/14/2014 11:30,1,0.023,ACTIVE_NO_POWER,213.5,344.92,60.03,1410708605,"033051125000132","019011112586793",39.13,13,0.000,344.09,345.35,0.8,0.0,0.000,68440.100000024,68440.600000024,110,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708684,155214.00
09/14/2014 11:30,1,0.011,ACTIVE_NO_POWER,213.2,335.34,60.03,1410708605,"033051125000135","019011112586793",39.06,13,0.000,334.86,336.88,0.4,0.0,0.000,65945.299999964,65945.699999964,82,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410708687,155215.00
09/14/2014 11:30,1,0.058,ALERT,213.1,373.71,60.03,1410708605,"040051121000068","019011112586793",26.26,11,0.000,373.45,387.04,1.5,0.0,0.000,70846.5,70846.5,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410708693,155216.00
09/14/2014 11:30,1,0.130,ALERT,213.0,309.80,60.00,1410708605,"040051121000095","019011112586793",25.97,11,0.000,309.08,316.52,3.3,0.0,0.000,69834.400000036,69834.400000036,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410708700,155217.00
09/14/2014 11:30,1,0.077,ALERT,212.9,330.01,60.00,1410708605,"040051121000116","019011112586793",29.09,11,0.000,329.23,336.57,2.2,0.0,0.000,77020.700000047,77020.900000035,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410708707,155218.00
09/14/2014 11:45,1,0.381,ACTIVE,214.0,333.53,60.03,1410709504,"040051121000097","019011112586793",24.90,12,0.136,297.70,441.48,9.4,9.1,0.091,78236.699999988,78236.800000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709506,155219.00
09/14/2014 11:45,1,0.450,ACTIVE_NO_POWER,213.5,375.14,60.03,1410709504,"040051121000095","019011112586793",22.55,11,0.000,297.78,438.57,10.0,0.0,0.000,69834.400000036,69834.5,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709508,155220.00
09/14/2014 11:45,1,0.250,ACTIVE,214.5,361.71,60.00,1410709504,"033051125000132","019011112586793",33.95,13,0.125,319.71,439.45,8.4,12.1,0.004,68440.600000024,68441.100000024,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709509,155221.00
09/14/2014 11:45,1,0.230,ACTIVE,213.9,366.35,60.03,1410709504,"033051125000135","019011112586793",35.15,13,0.140,319.54,441.10,8.0,11.2,0.001,65945.699999964,65946.199999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709510,155222.00
09/14/2014 11:45,1,0.385,ACTIVE_NO_POWER,214.0,398.69,60.03,1410709504,"040051121000116","019011112586793",25.38,11,0.000,299.49,438.93,9.6,0.0,0.000,77020.900000035,77020.900000035,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709511,155223.00
09/14/2014 11:45,1,0.394,ACTIVE,214.6,382.95,60.00,1410709504,"040051121000068","019011112586793",22.84,11,0.000,300.25,439.56,8.9,8.0,0.000,70846.5,70846.600000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709513,155224.00
09/14/2014 11:45,1,0.273,ACTIVE,213.5,356.03,60.03,1410709504,"033051125000118","019011112586793",39.05,12,0.145,317.61,444.69,10.6,13.1,0.024,87948.800000012,87949.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709514,155225.00
09/14/2014 11:45,1,0.292,ACTIVE_NO_POWER,213.9,424.13,60.00,1410709504,"033051125000150","019011112586793",38.99,12,0.000,315.47,443.67,11.3,0.0,0.000,87009.1,87010,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709515,155226.00
09/14/2014 11:45,1,0.374,ACTIVE,214.2,378.07,60.03,1410709504,"040051121000185","019011112586793",24.32,11,0.140,298.87,440.10,9.0,7.5,0.000,79245.7,79245.8,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709517,155227.00
09/14/2014 11:45,1,0.345,ACTIVE_NO_POWER,214.2,418.30,60.03,1410709504,"040051121000195","019011112586793",23.60,11,0.000,304.91,440.75,7.9,0.0,0.000,77266.800000013,77266.900000037,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709518,155228.00
09/14/2014 11:45,2,0.420,ACTIVE,215.09,339.04,59.985,1410709504,"274151322000083","019011112586793",27.89,15.50,0,332.13,343.85,11.9,9.5,0.062,258568.7,258568.7,24544,0,0,0,L,1151911521,1,122.68,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709519,155229.00
09/14/2014 11:45,2,0.416,ACTIVE,216.00,339.34,60.012,1410709504,"274151322000076","019011112586793",29.38,15.30,0,333.03,344.15,12.4,10.0,0.075,270456.4,270456.4,24535,0,0,0,L,1151911521,1,122.91,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709520,155230.00
09/14/2014 11:45,2,0.223,ACTIVE,215.32,433.72,60.012,1410709504,"274151322000094","019011112586793",41.09,15.30,0,333.03,435.83,9.3,7.1,0.057,194082.2,194082.2,25015,0,0,0,L,1151911521,1,122.68,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709521,155231.00
09/14/2014 11:45,2,0.445,ACTIVE,215.32,339.65,60.012,1410709504,"274151322000052","019011112586793",27.75,15.50,0,330.63,343.55,12.6,10.2,0.062,259796.4,259796.4,24485,0,0,0,L,1151911521,1,122.23,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709522,155232.00
09/14/2014 11:45,2,0.424,ACTIVE,215.54,339.65,60.001,1410709504,"274151322000085","019011112586793",27.79,14.70,0,332.43,343.85,11.9,9.6,0.071,258926.0,258926.0,24447,0,0,0,L,1151911521,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709523,155233.00
09/14/2014 11:45,2,0.420,ACTIVE,215.54,337.24,60.012,1410709504,"274151322000087","019011112586793",27.83,19.80,0,332.13,343.85,11.9,9.5,0.057,246126.7,246126.7,24467,0,0,0,L,1151911521,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709524,155234.00
09/14/2014 11:45,2,0.396,ACTIVE,214.87,337.54,60.012,1410709504,"274151322000088","019011112586793",27.79,15.00,0,331.53,343.25,11.2,8.9,0.057,251521.8,251521.8,24458,0,0,0,L,1151911521,1,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709525,155235.00
09/14/2014 11:45,2,0.422,ACTIVE,215.09,339.04,60.017,1410709504,"274151322000095","019011112586793",27.75,15.00,0,331.83,343.25,11.9,9.5,0.075,268051.9,268051.9,24531,0,0,0,L,1151911521,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709526,155236.00
09/14/2014 11:45,2,0.232,ACTIVE,215.77,435.83,60.012,1410709504,"274151322000068","019011112586793",41.45,16.70,0,333.63,438.83,9.9,7.6,0.044,192362.9,192362.9,25069,0,0,0,L,1151911521,1,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709527,155237.00
09/14/2014 11:45,2,0.420,ACTIVE,215.32,337.54,60.017,1410709504,"274151322000054","019011112586793",27.91,16.00,0,330.63,343.25,11.9,9.5,0.062,256458.7,256458.7,24596,0,0,0,L,1151911521,1,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410709528,155238.00
09/14/2014 12:00,1,0.315,ACTIVE_NO_POWER,214.0,407.67,60.03,1410710404,"040051121000097","019011112586793",25.11,13,0.000,318.69,442.05,7.7,0.0,0.000,78236.800000012,78238.900000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710406,155239.00
09/14/2014 12:00,1,0.390,ACTIVE,213.3,319.65,60.00,1410710404,"040051121000095","019011112586793",22.56,12,0.121,312.72,437.98,8.7,14.3,0.238,69834.5,69836.199999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710408,155240.00
09/14/2014 12:00,1,0.214,ACTIVE_NO_POWER,214.1,402.60,60.03,1410710404,"033051125000132","019011112586793",34.31,13,0.000,317.90,440.30,7.3,0.0,0.000,68441.100000024,68442.900000036,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710409,155241.00
09/14/2014 12:00,1,0.205,ACTIVE,214.2,367.12,60.00,1410710404,"033051125000135","019011112586793",33.75,13,0.142,319.94,441.88,6.8,8.5,0.000,65946.199999964,65947.999999964,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710410,155242.00
09/14/2014 12:00,1,0.345,ACTIVE_NO_POWER,213.7,416.62,60.00,1410710404,"040051121000116","019011112586793",24.53,12,0.000,312.94,439.78,8.3,0.0,0.000,77020.900000035,77022.900000035,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710411,155243.00
09/14/2014 12:00,1,0.317,ACTIVE_NO_POWER,214.3,420.76,60.00,1410710404,"040051121000068","019011112586793",22.64,12,0.000,316.78,440.03,7.0,0.0,0.000,70846.600000024,70848.400000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710413,155244.00
09/14/2014 12:00,1,0.235,ACTIVE,214.3,392.22,60.03,1410710404,"033051125000118","019011112586793",38.94,13,0.023,315.63,445.03,9.1,14.8,0.000,87949.600000024,87952.199999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710414,155245.00
09/14/2014 12:00,1,0.246,ACTIVE_NO_POWER,214.1,417.18,60.03,1410710404,"033051125000150","019011112586793",38.60,13,0.000,316.23,444.34,9.4,0.0,0.000,87010,87012.7,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710415,155246.00
09/14/2014 12:00,1,0.322,ACTIVE_NO_POWER,214.0,379.47,60.00,1410710404,"040051121000185","019011112586793",23.18,12,0.000,318.65,440.08,7.3,0.0,0.000,79245.8,79247.6,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710416,155247.00
09/14/2014 12:00,1,0.011,ACTIVE_NO_POWER,214.6,401.12,60.00,1410710404,"040051121000195","019011112586793",29.23,13,0.000,320.89,441.79,0.3,0.0,0.000,77266.900000037,77268.800000013,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710419,155248.00
09/14/2014 12:00,2,0.365,ACTIVE,215.77,339.95,59.996,1410710404,"274151322000083","019011112586793",27.63,15.50,0,332.13,352.87,10.2,8.0,0.057,258571.8,258571.8,24545,0,0,0,L,1151911521,1,122.68,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710419,155249.00
09/14/2014 12:00,2,0.379,ACTIVE,216.45,339.95,59.990,1410710404,"274151322000076","019011112586793",27.97,15.30,0,333.63,353.77,10.8,8.5,0.062,270459.7,270459.7,24536,0,0,0,L,1151911521,1,123.14,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710420,155250.00
09/14/2014 12:00,2,0.227,ACTIVE,216.00,405.77,59.996,1410710404,"274151322000094","019011112586793",38.27,15.80,0,335.74,472.80,8.8,6.6,0.049,194084.1,194084.1,25016,0,0,0,L,1151911521,1,122.46,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710421,155251.00
09/14/2014 12:00,2,0.389,ACTIVE,215.54,340.25,59.990,1410710404,"274151322000052","019011112586793",27.89,15.50,0,331.83,353.17,11.0,8.7,0.062,259799.7,259799.7,24486,0,0,0,L,1151911521,1,122.01,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710422,155252.00
09/14/2014 12:00,2,0.365,ACTIVE,216.00,339.04,59.996,1410710404,"274151322000085","019011112586793",27.91,14.70,0,332.73,353.17,10.4,8.1,0.057,258929.2,258929.2,24448,0,0,0,L,1151911521,1,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710423,155253.00
09/14/2014 12:00,2,0.365,ACTIVE,215.77,339.65,59.996,1410710404,"274151322000087","019011112586793",27.87,19.80,0,332.73,353.77,10.3,8.1,0.057,246129.8,246129.8,24468,0,0,0,L,1151911521,1,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710424,155254.00
09/14/2014 12:00,2,0.340,ACTIVE,215.54,339.04,59.990,1410710404,"274151322000088","019011112586793",27.79,15.00,0,331.83,352.27,9.6,7.3,0.057,251524.8,251524.8,24459,0,0,0,L,1151911521,1,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710425,155255.00
09/14/2014 12:00,2,0.367,ACTIVE,215.77,339.65,59.990,1410710404,"274151322000095","019011112586793",27.81,15.00,0,332.43,352.87,10.4,8.1,0.057,268055.1,268055.1,24532,0,0,0,L,1151911521,1,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710426,155256.00
09/14/2014 12:00,2,0.244,ACTIVE,216.45,408.18,59.996,1410710404,"274151322000068","019011112586793",38.57,17.30,0,336.94,442.44,9.6,7.3,0.044,192365.8,192365.8,25070,0,0,0,L,1151911521,1,123.14,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710427,155257.00
09/14/2014 12:00,2,0.367,ACTIVE,215.54,338.74,59.996,1410710404,"274151322000054","019011112586793",27.83,16.00,0,332.13,352.87,10.4,8.1,0.057,256461.8,256461.8,24597,0,0,0,L,1151911521,1,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410710428,155258.00
09/14/2014 12:15,1,0.590,ACTIVE,213.2,338.22,60.00,1410711304,"040051121000097","019011112586793",26.43,13,0.107,315.23,441.29,15.5,7.1,0.130,78238.900000036,78240.800000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711306,155259.00
09/14/2014 12:15,1,0.650,ACTIVE,213.1,373.78,60.00,1410711304,"040051121000095","019011112586793",22.97,12,0.144,311.55,438.04,14.8,13.5,0.006,69836.199999988,69837.800000012,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711308,155260.00
09/14/2014 12:15,1,0.369,ACTIVE,213.8,356.63,60.00,1410711304,"033051125000132","019011112586793",35.59,13,0.137,317.78,440.00,13.1,11.6,0.034,68442.900000036,68444.600000024,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711309,155261.00
09/14/2014 12:15,1,0.360,ACTIVE,213.3,346.40,60.00,1410711304,"033051125000135","019011112586793",35.13,13,0.147,317.80,441.81,12.6,13.9,0.074,65947.999999964,65949.699999964,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711310,155262.00
09/14/2014 12:15,1,0.593,ACTIVE,213.4,380.28,60.00,1410711304,"040051121000116","019011112586793",26.06,12,0.138,311.70,439.74,15.3,11.9,0.007,77022.900000035,77024.700000047,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711311,155263.00
09/14/2014 12:15,1,0.578,ACTIVE_NO_POWER,214.1,405.55,60.00,1410711304,"040051121000068","019011112586793",23.16,12,0.000,317.82,440.40,13.3,0.0,0.085,70848.400000036,70850.100000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711313,155264.00
09/14/2014 12:15,1,0.404,ACTIVE,213.6,389.30,60.00,1410711304,"033051125000118","019011112586793",40.10,13,0.160,315.04,445.05,16.1,12.5,0.012,87952.199999988,87954.600000024,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711314,155265.00
09/14/2014 12:15,1,0.420,ACTIVE,213.4,414.28,60.00,1410711304,"033051125000150","019011112586793",39.96,13,0.169,316.64,444.52,16.7,15.6,0.002,87012.7,87015.2,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711315,155266.00
09/14/2014 12:15,1,0.547,ACTIVE,213.9,399.56,60.00,1410711304,"040051121000185","019011112586793",24.53,12,0.127,315.89,440.90,13.3,11.8,0.001,79247.6,79249.4,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711317,155267.00
09/14/2014 12:15,1,0.518,ACTIVE,213.8,409.62,60.00,1410711304,"040051121000195","019011112586793",24.61,13,0.087,318.06,441.80,12.7,7.6,0.000,77268.800000013,77270.500000001,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711318,155268.00
09/14/2014 12:15,2,0.617,ACTIVE,215.09,340.55,60.012,1410711304,"274151322000083","019011112586793",29.40,15.80,0,333.03,353.77,18.4,15.8,0.119,258574.7,258574.7,24546,0,0,0,L,1151911521,1,122.23,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711319,155269.00
09/14/2014 12:15,2,0.654,ACTIVE,215.32,340.55,60.017,1410711304,"274151322000076","019011112586793",29.58,15.50,0,333.93,354.07,19.6,17.0,0.128,270462.8,270462.8,24537,0,0,0,L,1151911521,1,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711320,155270.00
09/14/2014 12:15,2,0.420,ACTIVE,214.87,413.59,59.985,1410711304,"274151322000094","019011112586793",38.94,16.00,0,336.04,442.74,16.6,14.1,0.102,194086.6,194086.6,25017,0,0,0,L,1151911521,1,122.23,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711321,155271.00
09/14/2014 12:15,2,0.660,ACTIVE,214.41,340.85,59.975,1410711304,"274151322000052","019011112586793",28.82,15.50,0,332.13,353.47,19.3,16.7,0.106,259802.7,259802.7,24487,0,0,0,L,1151911521,1,122.01,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711322,155272.00
09/14/2014 12:15,2,0.625,ACTIVE,214.87,342.05,59.990,1410711304,"274151322000085","019011112586793",29.34,14.70,0,332.73,352.87,18.6,16.0,0.106,258932.1,258932.1,24449,0,0,0,L,1151911521,1,122.91,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711323,155273.00
09/14/2014 12:15,2,0.627,ACTIVE,215.09,342.05,59.980,1410711304,"274151322000087","019011112586793",28.86,19.50,0,332.43,353.17,18.3,15.8,0.106,246132.7,246132.7,24469,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711324,155274.00
09/14/2014 12:15,2,0.609,ACTIVE,214.41,338.74,59.980,1410711304,"274151322000088","019011112586793",28.61,15.00,0,331.83,352.57,17.7,15.2,0.097,251527.5,251527.5,24460,0,0,0,L,1151911521,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711325,155275.00
09/14/2014 12:15,2,0.641,ACTIVE,215.09,341.45,59.985,1410711304,"274151322000095","019011112586793",29.26,15.00,0,332.73,352.87,18.9,16.4,0.110,268058.1,268058.1,24533,0,0,0,L,1151911521,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711326,155276.00
09/14/2014 12:15,2,0.441,ACTIVE,215.54,411.48,59.959,1410711304,"274151322000068","019011112586793",38.90,17.50,0,334.24,440.64,17.5,15.0,0.093,192368.4,192368.4,25071,0,0,0,L,1151911521,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711327,155277.00
09/14/2014 12:15,2,0.629,ACTIVE,214.64,340.25,59.953,1410711304,"274151322000054","019011112586793",29.28,16.00,0,332.43,353.17,18.6,16.1,0.110,256464.7,256464.7,24598,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410711328,155278.00
09/14/2014 12:30,1,1.503,ACTIVE,214.9,329.41,60.00,1410712205,"040051121000097","019011112586793",27.43,14,0.266,311.12,442.97,41.0,41.1,0.309,78240.800000012,78246.100000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712207,155279.00
09/14/2014 12:30,1,1.534,ACTIVE,214.6,378.43,60.00,1410712205,"040051121000095","019011112586793",24.48,13,0.218,307.73,440.31,37.3,36.7,0.095,69837.800000012,69842.199999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712209,155280.00
09/14/2014 12:30,1,0.986,ACTIVE,215.4,395.65,60.00,1410712205,"033051125000132","019011112586793",36.67,13,0.216,311.28,443.38,35.9,28.0,0.071,68444.600000024,68449,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712210,155281.00
09/14/2014 12:30,1,0.973,ACTIVE,215.1,368.96,60.03,1410712205,"033051125000135","019011112586793",36.46,14,0.222,313.33,444.39,35.3,36.5,0.134,65949.699999964,65953.999999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712212,155282.00
09/14/2014 12:30,1,1.536,ACTIVE,214.5,327.21,60.00,1410712205,"040051121000116","019011112586793",27.29,13,0.260,308.41,441.86,41.7,41.9,0.318,77024.700000047,77029.800000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712213,155283.00
09/14/2014 12:30,1,1.539,ACTIVE,214.7,325.78,60.03,1410712205,"040051121000068","019011112586793",24.55,13,0.239,310.85,442.91,37.6,38.2,0.280,70850.100000024,70854.600000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712214,155284.00
09/14/2014 12:30,1,1.143,ACTIVE,214.6,337.07,60.00,1410712205,"033051125000118","019011112586793",40.94,13,0.313,315.99,444.19,46.5,49.7,0.356,87954.600000024,87960.699999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712215,155285.00
09/14/2014 12:30,1,1.159,ACTIVE,214.7,391.81,60.00,1410712205,"033051125000150","019011112586793",41.02,13,0.280,311.75,444.58,47.3,36.9,0.310,87015.2,87021.3,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712217,155286.00
09/14/2014 12:30,1,1.525,ACTIVE,215.0,408.59,60.00,1410712205,"040051121000185","019011112586793",26.78,13,0.244,312.36,442.75,40.6,32.5,0.108,79249.4,79254.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712218,155287.00
09/14/2014 12:30,1,1.520,ACTIVE,215.2,380.19,60.00,1410712205,"040051121000195","019011112586793",26.78,13,0.249,314.25,443.74,40.5,31.9,0.220,77270.500000001,77275.400000037,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712219,155288.00
09/14/2014 12:30,2,1.588,ACTIVE,216.45,357.08,59.990,1410712205,"274151322000083","019011112586793",29.80,16.30,0,322.81,365.19,47.9,44.3,0.327,258581.2,258581.2,24547,0,0,0,L,1151911521,1,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712220,155289.00
09/14/2014 12:30,2,1.660,ACTIVE,216.90,359.18,59.985,1410712205,"274151322000076","019011112586793",30.65,16.00,0,324.32,367.30,51.6,47.9,0.349,270469.7,270469.7,24538,0,0,0,L,1151911521,1,123.59,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712221,155290.00
09/14/2014 12:30,2,1.049,ACTIVE,216.22,440.94,59.980,1410712205,"274151322000094","019011112586793",40.73,16.70,0,334.24,451.76,43.8,40.3,0.296,194092.4,194092.4,25018,0,0,0,L,1151911521,1,123.14,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712222,155291.00
09/14/2014 12:30,2,1.604,ACTIVE,216.45,358.28,60.012,1410712205,"274151322000052","019011112586793",30.06,16.30,0,322.21,365.49,48.8,45.2,0.318,259809.4,259809.4,24488,0,0,0,L,1151911521,1,123.14,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712223,155292.00
09/14/2014 12:30,2,1.584,ACTIVE,216.67,352.87,59.990,1410712205,"274151322000085","019011112586793",30.10,15.50,0,323.41,365.49,48.2,44.6,0.318,258938.6,258938.6,24450,0,0,0,L,1151911521,1,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712224,155293.00
09/14/2014 12:30,2,1.564,ACTIVE,216.22,355.88,59.990,1410712205,"274151322000087","019011112586793",29.68,20.30,0,322.51,365.19,47.1,43.5,0.305,246139.1,246139.1,24470,0,0,0,L,1151911521,1,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712225,155294.00
09/14/2014 12:30,2,1.549,ACTIVE,216.00,349.26,59.953,1410712205,"274151322000088","019011112586793",29.80,15.80,0,322.51,364.89,46.9,43.3,0.292,251533.8,251533.8,24461,0,0,0,L,1151911521,1,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712226,155295.00
09/14/2014 12:30,2,1.660,ACTIVE,216.22,352.87,59.990,1410712205,"274151322000095","019011112586793",30.12,15.80,0,322.81,366.40,50.6,47.0,0.336,268064.8,268064.8,24534,0,0,0,L,1151911521,1,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712227,155296.00
09/14/2014 12:30,2,1.105,ACTIVE,217.35,427.41,59.996,1410712205,"274151322000068","019011112586793",39.44,18.30,0,335.14,461.68,44.2,40.8,0.283,192374.4,192374.4,25072,0,0,0,L,1151911521,1,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712228,155297.00
09/14/2014 12:30,2,1.590,ACTIVE,216.67,357.68,60.012,1410712205,"274151322000054","019011112586793",30.02,17.00,0,322.51,365.80,48.3,44.7,0.314,256471.3,256471.3,24599,0,0,0,L,1151911521,1,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410712229,155298.00
09/14/2014 12:45,1,1.683,ACTIVE,214.1,336.68,60.03,1410713104,"040051121000097","019011112586793",27.29,15,0.295,316.63,441.46,45.7,35.3,0.363,78246.100000024,78255.300000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713107,155299.00
09/14/2014 12:45,1,1.697,ACTIVE,213.8,391.29,60.00,1410713104,"040051121000095","019011112586793",24.55,14,0.241,311.74,440.52,41.4,31.2,0.095,69842.199999988,69850.300000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713108,155300.00
09/14/2014 12:45,1,1.092,ACTIVE,214.2,383.66,60.00,1410713104,"033051125000132","019011112586793",36.35,15,0.238,315.76,443.16,39.5,31.7,0.120,68449,68456.900000036,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713109,155301.00
09/14/2014 12:45,1,1.066,ACTIVE,214.6,411.74,60.00,1410713104,"033051125000135","019011112586793",36.55,15,0.233,317.87,444.61,38.7,30.5,0.085,65953.999999964,65961.799999964,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713111,155302.00
09/14/2014 12:45,1,1.705,ACTIVE,213.8,388.26,60.00,1410713104,"040051121000116","019011112586793",27.01,14,0.279,313.62,439.12,45.8,46.8,0.165,77029.800000011,77038.900000035,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713112,155303.00
09/14/2014 12:45,1,1.678,ACTIVE,214.3,380.20,60.03,1410713104,"040051121000068","019011112586793",24.79,14,0.258,315.39,439.19,41.4,31.8,0.246,70854.600000024,70862.800000012,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713113,155304.00
09/14/2014 12:45,1,1.241,ACTIVE,214.4,393.53,60.00,1410713104,"033051125000118","019011112586793",41.09,15,0.331,308.61,447.44,50.7,51.3,0.241,87960.699999988,87971.199999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713114,155305.00
09/14/2014 12:45,1,1.268,ACTIVE,215.0,409.49,60.00,1410713104,"033051125000150","019011112586793",40.73,15,0.268,307.61,448.50,51.4,44.8,0.275,87021.3,87031.9,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713116,155306.00
09/14/2014 12:45,1,1.678,ACTIVE,214.7,336.57,60.00,1410713104,"040051121000185","019011112586793",26.37,15,0.283,316.50,442.00,44.0,35.9,0.346,79254.2,79263,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713117,155307.00
09/14/2014 12:45,1,1.663,ACTIVE,214.3,385.98,60.00,1410713104,"040051121000195","019011112586793",26.53,15,0.270,319.13,442.95,43.9,44.1,0.231,77275.400000037,77284.300000013,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713118,155308.00
09/14/2014 12:45,2,1.764,ACTIVE,217.35,360.69,60.001,1410713104,"274151322000083","019011112586793",29.86,17.50,0,337.84,369.10,53.4,49.6,0.384,258592.4,258592.4,24548,0,0,0,L,1151911521,1,123.36,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713119,155309.00
09/14/2014 12:45,2,1.875,ACTIVE,217.35,353.77,60.022,1410713104,"274151322000076","019011112586793",30.42,17.30,0,339.04,371.51,57.7,53.8,0.393,270481.9,270481.9,24539,0,0,0,L,1151911521,1,123.59,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713120,155310.00
09/14/2014 12:45,2,1.197,ACTIVE,217.35,434.93,60.001,1410713104,"274151322000094","019011112586793",40.26,18.00,0,338.44,470.09,48.4,44.7,0.323,194102.5,194102.5,25019,0,0,0,L,1151911521,1,122.91,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713121,155311.00
09/14/2014 12:45,2,1.801,ACTIVE,216.67,355.88,60.012,1410713104,"274151322000052","019011112586793",29.74,17.50,0,337.24,369.10,54.2,50.4,0.358,259820.9,259820.9,24489,0,0,0,L,1151911521,1,122.91,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713122,155312.00
09/14/2014 12:45,2,1.783,ACTIVE,217.13,354.37,60.001,1410713104,"274151322000085","019011112586793",29.78,16.70,0,338.14,369.10,53.8,50.0,0.358,258950.0,258950.0,24451,0,0,0,L,1151911521,1,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713123,155313.00
09/14/2014 12:45,2,1.748,ACTIVE,217.35,348.96,59.996,1410713104,"274151322000087","019011112586793",29.38,21.50,0,336.64,368.50,52.0,48.3,0.349,246150.1,246150.1,24471,0,0,0,L,1151911521,1,123.59,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713124,155314.00
09/14/2014 12:45,2,1.725,ACTIVE,217.13,348.06,60.006,1410713104,"274151322000088","019011112586793",29.88,17.00,0,336.34,368.50,52.1,48.4,0.345,251544.7,251544.7,24462,0,0,0,L,1151911521,1,123.81,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713125,155315.00
09/14/2014 12:45,2,1.861,ACTIVE,216.67,356.48,60.001,1410713104,"274151322000095","019011112586793",30.24,17.00,0,337.54,370.30,57.0,53.1,0.376,268076.9,268076.9,24535,0,0,0,L,1151911521,1,123.59,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713126,155316.00
09/14/2014 12:45,2,1.193,ACTIVE,218.26,439.43,60.001,1410713104,"274151322000068","019011112586793",40.47,19.50,0,339.34,465.58,48.9,45.2,0.318,192384.6,192384.6,25073,0,0,0,L,1151911521,1,123.81,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713127,155317.00
09/14/2014 12:45,2,1.783,ACTIVE,217.13,356.78,60.001,1410713104,"274151322000054","019011112586793",29.62,18.00,0,337.54,369.40,53.5,49.7,0.362,256482.5,256482.5,24600,0,0,0,L,1151911521,1,123.59,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410713128,155318.00
09/14/2014 13:00,1,2.963,ACTIVE,215.7,351.07,60.03,1410714004,"040051121000097","019011112586793",27.50,17,0.357,302.06,450.94,81.0,76.9,0.382,78255.300000012,78267.699999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714006,155319.00
09/14/2014 13:00,1,2.944,ACTIVE,215.2,341.11,60.03,1410714004,"040051121000095","019011112586793",24.87,16,0.317,300.79,448.71,72.8,68.1,0.340,69850.300000012,69861.600000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714008,155320.00
09/14/2014 13:00,1,1.933,ACTIVE,216.2,348.13,60.03,1410714004,"033051125000132","019011112586793",36.35,16,0.307,304.21,450.43,69.9,66.3,0.333,68456.900000036,68468.199999988,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714009,155321.00
09/14/2014 13:00,1,2.019,ACTIVE,216.1,338.12,60.03,1410714004,"033051125000135","019011112586793",27.11,17,0.327,304.51,448.97,54.4,64.7,0.288,65961.799999964,65972.599999964,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714010,155322.00
09/14/2014 13:00,1,2.980,ACTIVE,215.5,331.60,60.03,1410714004,"040051121000116","019011112586793",27.24,15,0.355,301.10,449.52,80.8,76.3,0.379,77038.900000035,77051.900000035,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714011,155323.00
09/14/2014 13:00,1,2.984,ACTIVE,216.0,334.13,60.03,1410714004,"040051121000068","019011112586793",24.86,15,0.325,302.94,450.62,73.8,69.9,0.350,70862.800000012,70874.699999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714013,155324.00
09/14/2014 13:00,1,2.315,ACTIVE,215.9,397.03,60.03,1410714004,"033051125000118","019011112586793",26.93,16,0.322,299.75,449.79,62.0,47.3,0.357,87971.199999988,87983.699999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714014,155325.00
09/14/2014 13:00,1,2.332,ACTIVE,215.8,397.60,60.03,1410714004,"033051125000150","019011112586793",27.02,17,0.347,299.30,450.29,62.7,59.0,0.155,87031.9,87044.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714015,155326.00
09/14/2014 13:00,1,2.969,ACTIVE,215.7,323.95,60.03,1410714004,"040051121000185","019011112586793",26.90,16,0.349,302.52,449.51,79.4,75.1,0.374,79263,79275.7,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714017,155327.00
09/14/2014 13:00,1,2.990,ACTIVE,215.1,323.24,60.03,1410714004,"040051121000195","019011112586793",26.81,16,0.354,302.78,450.73,79.7,75.8,0.378,77284.300000013,77297.100000025,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714018,155328.00
09/14/2014 13:00,2,3.113,ACTIVE,217.13,350.17,60.028,1410714004,"274151322000083","019011112586793",29.84,21.30,0,336.04,381.73,94.0,88.8,0.367,258608.0,258608.0,24549,0,0,0,L,1151911521,1,123.81,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714019,155329.00
09/14/2014 13:00,2,3.283,ACTIVE,218.03,352.27,60.017,1410714004,"274151322000076","019011112586793",30.57,21.00,0,332.73,385.33,101.6,96.1,0.384,270498.8,270498.8,24540,0,0,0,L,1151911521,1,124.27,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714020,155330.00
09/14/2014 13:00,2,2.070,ACTIVE,217.35,434.02,60.017,1410714004,"274151322000094","019011112586793",40.85,20.30,0,403.97,466.79,84.5,79.7,0.318,194116.5,194116.5,25020,0,0,0,L,1151911521,1,123.81,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714021,155331.00
09/14/2014 13:00,2,3.117,ACTIVE,217.13,346.56,60.017,1410714004,"274151322000052","019011112586793",30.08,20.70,0,334.24,381.12,95.0,89.7,0.354,259836.6,259836.6,24490,0,0,0,L,1151911521,1,123.59,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714022,155332.00
09/14/2014 13:00,2,3.119,ACTIVE,217.58,347.16,60.022,1410714004,"274151322000085","019011112586793",30.04,19.50,0,337.84,382.33,94.9,89.7,0.349,258965.6,258965.6,24452,0,0,0,L,1151911521,1,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714023,155333.00
09/14/2014 13:00,2,3.064,ACTIVE,217.58,344.76,60.022,1410714004,"274151322000087","019011112586793",29.46,24.30,0,337.24,380.82,91.5,86.4,0.340,246165.2,246165.2,24472,0,0,0,L,1151911521,1,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714024,155334.00
09/14/2014 13:00,2,3.061,ACTIVE,217.13,348.36,59.996,1410714004,"274151322000088","019011112586793",29.96,19.80,0,337.24,382.33,92.8,87.7,0.340,251560.0,251560.0,24463,0,0,0,L,1151911521,1,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714025,155335.00
09/14/2014 13:00,2,3.277,ACTIVE,217.35,349.86,60.017,1410714004,"274151322000095","019011112586793",30.38,20.00,0,332.13,381.73,100.8,95.4,0.371,268093.5,268093.5,24536,0,0,0,L,1151911521,1,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714026,155336.00
09/14/2014 13:00,2,2.020,ACTIVE,218.26,447.25,60.017,1410714004,"274151322000068","019011112586793",41.71,22.50,0,401.56,477.61,84.6,79.7,0.305,192398.7,192398.7,25074,0,0,0,L,1151911521,1,124.27,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714027,155337.00
09/14/2014 13:00,2,3.129,ACTIVE,217.35,345.36,60.006,1410714004,"274151322000054","019011112586793",29.72,21.50,0,335.74,382.33,94.1,88.9,0.354,256498.1,256498.1,24601,0,0,0,L,1151911521,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714028,155338.00
09/14/2014 13:15,1,2.641,ACTIVE,215.4,347.59,60.00,1410714904,"040051121000097","019011112586793",25.96,21,0.298,310.85,400.28,68.2,63.9,0.327,78267.699999988,78301.199999988,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714907,155339.00
09/14/2014 13:15,1,2.816,ALERT,214.9,396.25,60.03,1410714904,"040051121000095","019011112586793",19.68,20,0.271,300.36,448.09,55.1,40.8,0.276,69861.600000024,69892,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410714908,155340.00
09/14/2014 13:15,1,1.698,ACTIVE,215.5,404.91,60.03,1410714904,"033051125000132","019011112586793",34.31,20,0.312,303.76,450.88,58.0,56.0,0.119,68468.199999988,68497.600000024,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714910,155341.00
09/14/2014 13:15,1,1.748,ACTIVE,215.6,334.02,60.03,1410714904,"033051125000135","019011112586793",31.21,20,0.343,303.53,452.37,54.3,57.0,0.370,65972.599999964,66000.699999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714911,155342.00
