ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2014 13:15,1,2.614,ACTIVE,214.8,335.84,60.00,1410714904,"040051121000116","019011112586793",25.86,19,0.293,308.71,397.71,67.2,62.6,0.320,77051.900000035,77085.300000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714912,155343.00
09/14/2014 13:15,1,2.624,ACTIVE,215.2,389.20,60.00,1410714904,"040051121000068","019011112586793",23.57,20,0.369,300.49,451.01,61.5,66.5,0.164,70874.699999988,70905.600000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714913,155344.00
09/14/2014 13:15,1,1.925,ACTIVE,214.9,346.99,60.00,1410714904,"033051125000118","019011112586793",39.21,19,0.334,299.55,456.61,75.1,71.7,0.357,87983.699999988,88018.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714915,155345.00
09/14/2014 13:15,1,1.943,ACTIVE,215.5,348.61,60.03,1410714904,"033051125000150","019011112586793",39.13,20,0.334,299.80,451.67,75.6,71.9,0.360,87044.5,87079.1,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714916,155346.00
09/14/2014 13:15,1,2.595,ACTIVE,215.5,336.31,60.00,1410714904,"040051121000185","019011112586793",25.69,20,0.290,303.66,450.26,66.3,62.3,0.318,79275.7,79308.8,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714917,155347.00
09/14/2014 13:15,1,2.637,ACTIVE,215.4,324.91,60.03,1410714904,"040051121000195","019011112586793",25.37,20,0.291,303.37,451.20,66.5,62.7,0.321,77297.100000025,77330.500000001,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714918,155348.00
09/14/2014 13:15,2,2.797,ACTIVE,216.90,354.37,60.006,1410714904,"274151322000083","019011112586793",27.89,30.00,0,328.82,407.27,79.0,74.3,0.309,258647.0,258647.0,24550,0,0,0,L,1151911521,1,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714919,155349.00
09/14/2014 13:15,2,2.922,ALERT,217.58,350.77,60.017,1410714904,"274151322000076","019011112586793",28.92,29.80,0,306.28,525.40,85.6,80.7,0.327,270540.3,270540.3,24541,0,0,0,L,1151911521,1,124.27,124.94,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714922,155350.00
09/14/2014 13:15,2,1.836,ALERT,217.35,428.61,60.012,1410714904,"274151322000094","019011112586793",38.68,27.30,0,305.98,527.80,71.8,67.4,0.486,194148.3,194148.3,25021,0,0,0,L,1151911521,1,123.81,124.94,0001,23,0,0,0,0,0,0,255,1701,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714924,155351.00
09/14/2014 13:15,2,2.811,ACTIVE,217.13,354.97,60.006,1410714904,"274151322000052","019011112586793",28.13,30.00,0,333.33,410.58,80.0,75.3,0.301,259876.0,259876.0,24491,0,0,0,L,1151911521,1,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714925,155352.00
09/14/2014 13:15,2,2.787,ACTIVE,217.35,355.58,60.012,1410714904,"274151322000085","019011112586793",28.61,27.30,0,331.83,407.57,80.8,76.1,0.301,259005.4,259005.4,24453,0,0,0,L,1151911521,1,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714925,155353.00
09/14/2014 13:15,2,2.730,ACTIVE,217.13,367.60,60.012,1410714904,"274151322000087","019011112586793",27.31,33.80,0,330.93,406.97,75.6,71.0,0.517,246203.1,246203.1,24473,0,0,0,L,1151911521,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714926,155354.00
09/14/2014 13:15,2,2.762,ALERT,216.90,351.97,60.006,1410714904,"274151322000088","019011112586793",28.05,27.80,0,305.38,531.71,78.5,73.8,0.287,251598.6,251598.6,24464,0,0,0,L,1151911521,1,124.49,124.27,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714928,155355.00
09/14/2014 13:15,2,2.893,ALERT,216.90,346.56,60.012,1410714904,"274151322000095","019011112586793",28.80,29.00,0,306.88,524.20,84.5,79.7,0.314,268134.7,268134.7,24537,0,0,0,L,1151911521,1,124.04,124.27,0400,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714930,155356.00
09/14/2014 13:15,2,0.254,ALERT,217.80,465.58,60.017,1410714904,"274151322000068","019011112586793",44.65,25.00,0,304.18,527.20,11.5,9.2,0.044,192416.5,192416.5,25075,0,0,0,L,1151911521,1,124.49,124.94,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714932,155357.00
09/14/2014 13:15,2,2.775,ALERT,217.13,346.56,60.012,1410714904,"274151322000054","019011112586793",28.43,29.80,0,305.38,529.31,79.9,75.2,0.305,256537.1,256537.1,24602,0,0,0,L,1151911521,1,124.04,124.49,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410714934,155358.00
09/14/2014 13:30,1,6.800,ACTIVE,219.3,366.83,60.03,1410715804,"040051121000097","019011112586793",29.86,21,0.900,302.73,451.15,202.1,196.0,0.881,78301.199999988,78322.400000036,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715807,155359.00
09/14/2014 13:30,1,6.883,ACTIVE,218.3,357.85,60.03,1410715804,"040051121000095","019011112586793",24.32,20,0.747,299.68,448.32,166.5,161.9,0.733,69892,69911,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715808,155360.00
09/14/2014 13:30,1,5.412,ACTIVE,219.6,331.73,60.03,1410715804,"033051125000132","019011112586793",33.96,21,0.807,302.86,451.45,182.9,175.8,0.800,68497.600000024,68516.100000024,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715809,155361.00
09/14/2014 13:30,1,5.772,ACTIVE,219.6,328.65,60.03,1410715804,"033051125000135","019011112586793",35.94,20,0.917,303.88,451.51,206.4,200.2,0.891,66000.699999964,66018.799999964,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715810,155362.00
09/14/2014 13:30,1,6.781,ACTIVE,218.5,325.53,60.03,1410715804,"040051121000116","019011112586793",29.99,19,0.910,300.90,450.82,202.3,197.0,0.892,77085.300000011,77106.200000047,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715812,155363.00
09/14/2014 13:30,1,7.759,ACTIVE,219.7,330.97,60.03,1410715804,"040051121000068","019011112586793",26.34,20,0.902,300.96,451.00,203.4,196.2,0.887,70905.600000024,70925.300000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715813,155364.00
09/14/2014 13:30,1,4.195,ACTIVE,219.3,353.68,60.03,1410715804,"033051125000118","019011112586793",46.40,20,0.861,300.57,452.01,193.7,187.5,0.839,88018.5,88041.600000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715814,155365.00
09/14/2014 13:30,1,4.311,ACTIVE,219.6,345.55,60.03,1410715804,"033051125000150","019011112586793",46.32,20,0.883,293.08,453.77,198.6,189.4,0.865,87079.1,87102.3,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715816,155366.00
09/14/2014 13:30,1,6.830,ACTIVE,219.6,332.75,60.03,1410715804,"040051121000185","019011112586793",29.77,21,0.892,300.21,450.87,202.3,194.5,0.881,79308.8,79329.7,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715817,155367.00
09/14/2014 13:30,1,6.690,ALERT,218.4,326.94,60.03,1410715804,"040051121000195","019011112586793",29.91,22,0.890,303.69,451.20,199.1,193.4,0.866,77330.500000001,77351.500000001,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410715818,155368.00
09/14/2014 13:30,2,9.523,ALERT,219.61,369.10,60.012,1410715804,"274151322000083","019011112586793",26.50,28.00,0,303.58,532.91,256.3,245.5,1.016,258671.5,258671.5,24551,0,0,0,L,1151911521,1,125.17,125.62,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715820,155369.00
09/14/2014 13:30,2,7.586,ALERT,220.97,387.44,60.012,1410715804,"274151322000076","019011112586793",33.30,29.00,0,305.38,530.21,254.8,244.0,0.968,270566.0,270566.0,24543,0,0,0,L,1151911521,1,126.07,126.30,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715822,155370.00
09/14/2014 13:30,2,6.301,ALERT,219.84,433.12,60.017,1410715804,"274151322000094","019011112586793",39.72,25.00,0,306.28,522.69,254.5,243.7,0.972,194161.7,194161.7,25023,0,0,0,L,1151911521,1,125.40,126.07,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715824,155371.00
09/14/2014 13:30,2,9.541,ALERT,220.06,363.39,60.038,1410715804,"274151322000052","019011112586793",26.32,29.00,0,302.98,525.10,254.9,244.1,0.972,259900.3,259900.3,24492,0,0,0,L,1151911521,1,125.17,126.07,0400,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715826,155372.00
09/14/2014 13:30,2,0.018,ALERT,219.61,505.26,60.006,1410715804,"274151322000085","019011112586793",37.45,26.50,0,302.98,523.29,0.0,0.0,0.000,259030.0,259030.0,24454,0,0,0,L,1151911521,1,126.07,125.40,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715828,155373.00
09/14/2014 13:30,2,9.324,ACTIVE,220.06,386.53,60.017,1410715804,"274151322000087","019011112586793",27.21,34.50,0,328.82,406.97,257.0,246.1,0.977,246226.9,246226.9,24474,0,0,0,L,1151911521,1,125.85,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715829,155374.00
09/14/2014 13:30,2,9.436,ACTIVE,219.61,390.14,59.985,1410715804,"274151322000088","019011112586793",27.45,26.00,0,329.73,407.87,262.6,251.5,0.968,251623.2,251623.2,24466,0,0,0,L,1151911521,1,126.07,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715830,155375.00
09/14/2014 13:30,2,0.010,ALERT,219.61,517.88,60.012,1410715804,"274151322000095","019011112586793",37.75,28.30,0,303.58,530.81,0.0,0.0,0.000,268160.3,268160.3,24539,0,0,0,L,1151911521,1,125.40,125.62,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715831,155376.00
09/14/2014 13:30,2,5.904,ALERT,220.97,467.69,60.012,1410715804,"274151322000068","019011112586793",42.02,26.50,0,354.07,522.39,254.8,244.0,0.955,192430.2,192430.2,25077,0,0,0,L,1151911521,1,126.30,126.30,0001,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715833,155377.00
09/14/2014 13:30,2,7.908,ALERT,220.06,387.14,60.017,1410715804,"274151322000054","019011112586793",31.71,28.50,0,302.98,525.40,253.6,242.8,0.946,256561.5,256561.5,24604,0,0,0,L,1151911521,1,126.07,125.40,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410715835,155378.00
09/14/2014 13:45,1,2.124,ACTIVE,215.1,322.62,60.03,1410716704,"040051121000097","019011112586793",26.32,23,0.335,301.80,451.09,55.6,60.7,0.366,78322.400000036,78348.900000036,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716706,155379.00
09/14/2014 13:45,1,2.145,ACTIVE,215.0,368.59,60.00,1410716704,"040051121000095","019011112586793",24.10,21,0.317,299.58,448.71,51.4,53.0,0.333,69911,69936.100000024,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716707,155380.00
09/14/2014 13:45,1,1.416,ACTIVE,215.5,346.72,60.00,1410716704,"033051125000132","019011112586793",33.58,23,0.285,303.56,450.82,47.3,48.0,0.355,68516.100000024,68540.600000024,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716709,155381.00
09/14/2014 13:45,1,1.376,ACTIVE,215.2,391.99,60.03,1410716704,"033051125000135","019011112586793",35.22,22,0.309,304.94,452.08,48.2,40.4,0.210,66018.799999964,66042.999999964,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716710,155382.00
09/14/2014 13:45,1,2.181,ACTIVE,215.0,420.43,60.00,1410716704,"040051121000116","019011112586793",26.47,21,0.312,296.89,450.71,57.4,44.2,0.083,77106.200000047,77132.300000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716711,155383.00
09/14/2014 13:45,1,2.205,ACTIVE,215.3,348.78,60.03,1410716704,"040051121000068","019011112586793",24.23,22,0.290,302.87,450.69,53.1,41.7,0.339,70925.300000012,70950.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716713,155384.00
09/14/2014 13:45,1,1.740,ACTIVE,214.8,337.28,60.00,1410716704,"033051125000118","019011112586793",31.95,22,0.329,293.63,454.95,55.3,65.0,0.352,88041.600000024,88069,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716714,155385.00
09/14/2014 13:45,1,1.784,ACTIVE,215.3,395.55,60.00,1410716704,"033051125000150","019011112586793",30.84,22,0.269,296.13,460.11,54.7,47.7,0.206,87102.3,87129.8,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716716,155386.00
09/14/2014 13:45,1,2.316,ACTIVE,215.1,374.76,60.00,1410716704,"040051121000185","019011112586793",25.97,23,0.353,301.69,451.04,59.8,63.6,0.189,79329.7,79355.5,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716717,155387.00
09/14/2014 13:45,1,2.602,ALERT,214.8,307.89,60.00,1410716704,"040051121000195","019011112586793",25.69,23,0.410,301.93,451.38,66.5,64.7,0.420,77351.500000001,77377.300000013,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410716719,155388.00
09/14/2014 13:45,2,2.221,ALERT,216.22,363.39,60.012,1410716704,"274151322000083","019011112586793",28.71,30.30,0,299.67,536.82,64.6,60.4,0.460,258702.5,258702.5,24553,0,0,0,L,1151911521,1,123.14,124.49,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716720,155389.00
09/14/2014 13:45,2,2.328,ALERT,217.13,351.97,60.012,1410716704,"274151322000076","019011112586793",29.60,29.80,0,299.07,533.51,69.8,65.5,0.482,270597.2,270597.2,24545,0,0,0,L,1151911521,1,123.36,125.17,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716722,155390.00
09/14/2014 13:45,2,1.465,ALERT,216.90,432.22,60.012,1410716704,"274151322000094","019011112586793",39.36,25.80,0,300.87,533.21,58.8,54.8,0.402,194167.5,194167.5,25025,0,0,0,L,1151911521,1,123.36,125.17,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716724,155391.00
09/14/2014 13:45,2,2.203,ALERT,216.45,353.47,60.017,1410716704,"274151322000052","019011112586793",29.12,30.50,0,299.37,530.81,64.9,60.7,0.446,259930.7,259930.7,24494,0,0,0,L,1151911521,1,122.91,124.94,0400,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716726,155392.00
09/14/2014 13:45,2,2.227,ALERT,216.45,359.18,60.017,1410716704,"274151322000085","019011112586793",29.20,27.80,0,299.67,525.70,65.8,61.6,0.451,259060.2,259060.2,24456,0,0,0,L,1151911521,1,123.59,124.49,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716728,155393.00
09/14/2014 13:45,2,2.201,ALERT,216.45,356.18,60.012,1410716704,"274151322000087","019011112586793",27.71,38.20,0,300.27,529.31,61.8,57.7,0.424,246257.7,246257.7,24475,0,0,0,L,1151911521,1,123.36,124.72,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716730,155394.00
09/14/2014 13:45,2,2.174,ALERT,216.00,362.49,59.990,1410716704,"274151322000088","019011112586793",28.90,28.00,0,298.77,534.72,63.7,59.5,0.415,251653.4,251653.4,24467,0,0,0,L,1151911521,1,123.81,124.27,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716731,155395.00
09/14/2014 13:45,2,2.322,ALERT,216.22,365.80,60.022,1410716704,"274151322000095","019011112586793",29.42,29.00,0,300.57,527.80,69.2,64.9,0.464,268191.4,268191.4,24541,0,0,0,L,1151911521,1,123.59,124.27,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716734,155396.00
09/14/2014 13:45,2,1.482,ALERT,216.90,431.62,60.017,1410716704,"274151322000068","019011112586793",39.50,27.00,0,303.28,533.81,59.7,55.7,0.393,192435.1,192435.1,25079,0,0,0,L,1151911521,1,123.81,124.94,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716736,155397.00
09/14/2014 13:45,2,2.203,ALERT,216.67,363.09,60.017,1410716704,"274151322000054","019011112586793",29.20,29.50,0,299.07,531.71,65.2,61.0,0.446,256592.3,256592.3,24606,0,0,0,L,1151911521,1,123.59,124.27,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410716738,155398.00
09/14/2014 14:00,1,2.811,ACTIVE,215.4,336.27,60.00,1410717604,"040051121000097","019011112586793",26.60,25,0.327,285.81,451.14,74.4,70.3,0.351,78348.900000036,78379.699999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717606,155399.00
09/14/2014 14:00,1,2.912,ACTIVE,215.4,335.84,60.03,1410717604,"040051121000095","019011112586793",24.40,23,0.304,298.90,448.55,70.7,65.6,0.330,69936.100000024,69965.800000012,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717607,155400.00
09/14/2014 14:00,1,3.228,ACTIVE,216.6,351.46,60.00,1410717604,"033051125000132","019011112586793",29.75,25,0.410,302.84,447.68,95.5,88.2,0.435,68540.600000024,68569.300000012,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717609,155401.00
09/14/2014 14:00,1,2.895,ACTIVE,216.7,357.77,60.03,1410717604,"033051125000135","019011112586793",35.46,24,0.466,304.42,452.92,102.1,101.0,0.470,66042.999999964,66071.899999964,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717610,155402.00
09/14/2014 14:00,1,3.539,ACTIVE,215.5,347.37,60.00,1410717604,"040051121000116","019011112586793",21.19,23,0.323,298.81,451.36,74.6,69.1,0.351,77132.300000011,77162.900000035,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717611,155403.00
09/14/2014 14:00,1,3.153,ACTIVE,216.0,349.66,60.03,1410717604,"040051121000068","019011112586793",24.14,24,0.333,302.50,451.67,75.7,71.6,0.357,70950.5,70980.400000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717613,155404.00
09/14/2014 14:00,1,2.330,ACTIVE,215.8,351.69,60.03,1410717604,"033051125000118","019011112586793",39.94,23,0.413,286.45,457.49,92.6,88.6,0.432,88069,88099.800000012,82,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717614,155405.00
09/14/2014 14:00,1,2.367,ACTIVE,215.7,348.45,60.03,1410717604,"033051125000150","019011112586793",40.27,24,0.422,291.77,461.40,94.8,90.6,0.443,87129.8,87160.6,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717615,155406.00
09/14/2014 14:00,1,3.399,ACTIVE,216.4,354.15,60.03,1410717604,"040051121000185","019011112586793",26.67,24,0.396,301.92,450.94,90.2,85.4,0.419,79355.5,79386.2,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717616,155407.00
09/14/2014 14:00,1,5.710,ACTIVE,216.7,332.97,60.03,1410717604,"040051121000195","019011112586793",22.31,25,0.556,296.80,451.10,126.7,119.1,0.571,77377.300000013,77407.900000037,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717618,155408.00
09/14/2014 14:00,2,2.920,ALERT,216.90,348.66,59.964,1410717604,"274151322000083","019011112586793",28.78,34.30,0,299.97,535.92,85.2,80.3,0.336,258738.4,258738.4,24555,0,0,0,L,1151911521,1,123.59,124.94,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717619,155409.00
09/14/2014 14:00,2,3.057,ALERT,217.80,350.77,60.001,1410717604,"274151322000076","019011112586793",29.80,32.80,0,299.07,534.72,92.2,87.1,0.354,270633.2,270633.2,24547,0,0,0,L,1151911521,1,123.81,125.40,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717621,155410.00
09/14/2014 14:00,2,2.055,ALERT,217.13,405.47,60.006,1410717604,"274151322000094","019011112586793",37.03,26.50,0,301.47,528.10,76.8,72.2,0.526,194171.7,194171.7,25027,0,0,0,L,1151911521,1,123.36,125.40,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717623,155411.00
09/14/2014 14:00,2,2.971,ALERT,217.13,351.97,60.001,1410717604,"274151322000052","019011112586793",28.59,33.80,0,298.77,532.61,85.9,81.0,0.323,259967.1,259967.1,24496,0,0,0,L,1151911521,1,123.36,124.94,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717626,155412.00
09/14/2014 14:00,2,2.961,ALERT,217.13,347.46,59.996,1410717604,"274151322000085","019011112586793",29.04,30.80,0,299.07,526.60,87.1,82.1,0.323,259096.2,259096.2,24458,0,0,0,L,1151911521,1,124.49,124.94,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717628,155413.00
09/14/2014 14:00,2,2.893,ALERT,216.90,349.56,60.006,1410717604,"274151322000087","019011112586793",27.73,43.40,0,299.67,529.61,81.2,76.5,0.305,246294.2,246294.2,24477,0,0,0,L,1151911521,1,123.81,124.94,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717630,155414.00
09/14/2014 14:00,2,2.893,ALERT,216.45,343.85,60.001,1410717604,"274151322000088","019011112586793",28.96,31.50,0,298.77,534.72,84.9,80.0,0.309,251689.5,251689.5,24469,0,0,0,L,1151911521,1,124.27,124.72,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717631,155415.00
09/14/2014 14:00,2,3.061,ALERT,216.90,346.56,59.975,1410717604,"274151322000095","019011112586793",29.48,32.60,0,299.97,532.61,91.3,86.2,0.336,268228.1,268228.1,24543,0,0,0,L,1151911521,1,124.27,124.72,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717633,155416.00
09/14/2014 14:00,2,2.027,ALERT,217.80,421.40,60.001,1410717604,"274151322000068","019011112586793",38.01,28.50,0,299.97,526.90,77.8,73.2,0.526,192441.1,192441.1,25081,0,0,0,L,1151911521,1,124.27,125.40,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717635,155417.00
09/14/2014 14:00,2,2.947,ALERT,217.13,345.96,60.006,1410717604,"274151322000054","019011112586793",29.00,32.20,0,299.37,531.41,86.6,81.6,0.323,256629.0,256629.0,24608,0,0,0,L,1151911521,1,124.04,124.72,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410717637,155418.00
09/14/2014 14:15,1,8.676,ACTIVE,219.2,389.79,60.00,1410718504,"040051121000097","019011112586793",23.52,25,0.898,298.27,451.31,203.1,195.0,0.874,78379.699999988,78400.800000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718506,155419.00
09/14/2014 14:15,1,8.136,ACTIVE,219.0,358.80,60.00,1410718504,"040051121000095","019011112586793",24.03,22,0.864,300.61,448.80,194.5,188.7,0.847,69965.800000012,69985.699999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718507,155420.00
09/14/2014 14:15,1,5.270,ACTIVE,219.1,365.81,60.00,1410718504,"033051125000132","019011112586793",35.87,25,0.829,303.15,451.02,188.1,180.7,0.814,68569.300000012,68588.600000024,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718509,155421.00
09/14/2014 14:15,1,5.230,ACTIVE,219.3,379.92,60.00,1410718504,"033051125000135","019011112586793",35.46,24,0.820,305.34,450.95,184.5,179.1,0.802,66071.899999964,66091.099999964,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718510,155422.00
09/14/2014 14:15,1,7.148,ACTIVE,218.4,385.81,60.00,1410718504,"040051121000116","019011112586793",28.62,23,0.908,301.69,450.87,203.5,196.4,0.889,77162.900000035,77184.200000047,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718512,155423.00
09/14/2014 14:15,1,8.310,ACTIVE,218.5,387.42,60.00,1410718504,"040051121000068","019011112586793",23.95,24,0.878,304.34,451.12,198.1,190.3,0.864,70980.400000036,71000.800000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718513,155424.00
09/14/2014 14:15,1,4.429,ACTIVE,218.5,393.11,60.03,1410718504,"033051125000118","019011112586793",45.20,23,0.896,302.39,452.05,199.2,194.3,0.867,88099.800000012,88122.400000036,84,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718514,155425.00
09/14/2014 14:15,1,4.500,ACTIVE,218.3,349.77,60.00,1410718504,"033051125000150","019011112586793",45.12,23,0.898,298.76,459.07,202.0,195.1,0.886,87160.6,87183.2,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718516,155426.00
09/14/2014 14:15,1,8.724,ACTIVE,218.9,380.49,60.03,1410718504,"040051121000185","019011112586793",23.39,25,0.897,301.89,450.81,203.0,195.1,0.880,79386.2,79407.2,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718517,155427.00
09/14/2014 14:15,1,7.103,ACTIVE,218.6,334.03,60.00,1410718504,"040051121000195","019011112586793",28.66,25,0.903,301.88,451.18,202.5,195.6,0.877,77407.900000037,77429.199999989,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718518,155428.00
09/14/2014 14:15,2,8.467,ACTIVE,219.61,373.01,60.006,1410718504,"274151322000083","019011112586793",29.20,35.00,0,329.43,407.57,250.2,239.6,0.986,258764.1,258764.1,24557,0,0,0,L,1151911521,1,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718519,155429.00
09/14/2014 14:15,2,7.826,ALERT,220.74,385.93,59.969,1410718504,"274151322000076","019011112586793",32.10,32.80,0,302.37,531.71,254.7,243.9,0.977,270658.3,270658.3,24549,0,0,0,L,1151911521,1,125.85,126.30,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718521,155430.00
09/14/2014 14:15,2,0.258,ALERT,220.06,499.25,59.980,1410718504,"274151322000094","019011112586793",48.07,27.30,0,302.68,526.60,12.6,10.2,0.062,194187.1,194187.1,25029,0,0,0,L,1151911521,1,125.17,126.07,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718523,155431.00
09/14/2014 14:15,2,8.473,ACTIVE,219.84,365.19,59.996,1410718504,"274151322000052","019011112586793",29.30,34.80,0,327.92,407.27,251.2,240.6,0.937,259992.9,259992.9,24498,0,0,0,L,1151911521,1,124.72,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718524,155432.00
09/14/2014 14:15,2,8.406,ALERT,220.06,383.83,59.990,1410718504,"274151322000085","019011112586793",29.90,32.00,0,301.77,520.29,253.9,243.2,0.919,259121.5,259121.5,24460,0,0,0,L,1151911521,1,125.85,125.85,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718526,155433.00
09/14/2014 14:15,2,8.408,ACTIVE,219.84,379.02,59.980,1410718504,"274151322000087","019011112586793",28.35,46.40,0,329.13,408.18,241.1,230.8,0.932,246319.1,246319.1,24479,0,0,0,L,1151911521,1,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718526,155434.00
09/14/2014 14:15,2,8.424,ALERT,219.84,390.14,59.990,1410718504,"274151322000088","019011112586793",29.26,32.00,0,302.37,528.10,249.6,239.0,0.924,251714.7,251714.7,24471,0,0,0,L,1151911521,1,125.85,125.85,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718529,155435.00
09/14/2014 14:15,2,7.846,ALERT,219.61,367.60,59.990,1410718504,"274151322000095","019011112586793",31.97,33.00,0,302.98,531.71,254.7,243.9,0.937,268253.5,268253.5,24545,0,0,0,L,1151911521,1,125.62,125.62,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718530,155436.00
09/14/2014 14:15,2,0.270,ALERT,220.97,499.85,59.990,1410718504,"274151322000068","019011112586793",48.03,28.30,0,302.37,528.40,13.2,10.8,0.057,192450.1,192450.1,25083,0,0,0,L,1151911521,1,125.85,126.30,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718532,155437.00
09/14/2014 14:15,2,8.551,ALERT,219.84,361.29,59.985,1410718504,"274151322000054","019011112586793",29.18,32.60,0,302.37,528.10,252.4,241.7,0.959,256654.5,256654.5,24610,0,0,0,L,1151911521,1,125.62,125.62,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410718534,155438.00
09/14/2014 14:30,1,1.348,ACTIVE,215.2,327.60,60.00,1410719404,"040051121000097","019011112586793",24.99,28,0.212,307.83,446.07,33.5,25.9,0.258,78400.800000012,78448.699999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719407,155439.00
09/14/2014 14:30,1,1.365,ACTIVE,215.1,427.59,60.00,1410719404,"040051121000095","019011112586793",22.75,25,0.177,303.55,446.99,30.9,18.0,0.018,69985.699999988,70029,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719408,155440.00
09/14/2014 14:30,1,0.891,ACTIVE,214.9,412.90,60.00,1410719404,"033051125000132","019011112586793",29.08,27,0.152,308.85,451.02,25.8,15.4,0.055,68588.600000024,68630,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719410,155441.00
09/14/2014 14:30,1,0.832,ALERT,215.4,366.10,60.00,1410719404,"033051125000135","019011112586793",33.22,26,0.241,308.21,451.88,27.5,34.8,0.139,66091.099999964,66132.199999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410719411,155442.00
09/14/2014 14:30,1,1.360,ACTIVE,214.6,351.85,60.00,1410719404,"040051121000116","019011112586793",24.94,25,0.192,304.73,447.88,33.7,33.0,0.151,77184.200000047,77231.499999999,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719413,155443.00
09/14/2014 14:30,1,1.366,ACTIVE,215.0,393.07,60.00,1410719404,"040051121000068","019011112586793",22.56,27,0.137,307.30,447.10,30.6,28.6,0.171,71000.800000012,71044.4,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719414,155444.00
09/14/2014 14:30,1,1.011,ACTIVE,214.4,375.25,60.00,1410719404,"033051125000118","019011112586793",37.95,26,0.235,308.09,447.45,38.1,30.7,0.166,88122.400000036,88170.5,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719415,155445.00
09/14/2014 14:30,1,1.025,ACTIVE,215.1,404.22,60.00,1410719404,"033051125000150","019011112586793",37.61,26,0.232,305.20,452.06,38.3,35.6,0.113,87183.2,87231.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719417,155446.00
09/14/2014 14:30,1,1.355,ACTIVE,215.3,354.66,60.00,1410719404,"040051121000185","019011112586793",23.88,27,0.203,307.38,447.03,32.2,28.3,0.212,79407.2,79454.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719418,155447.00
09/14/2014 14:30,1,1.387,ALERT,214.7,388.93,60.00,1410719404,"040051121000195","019011112586793",22.19,28,0.251,307.80,449.09,30.6,34.1,0.117,77429.199999989,77476.600000025,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410719419,155448.00
09/14/2014 14:30,2,1.445,ACTIVE,215.77,343.85,59.990,1410719404,"274151322000083","019011112586793",27.39,42.30,0,332.13,406.97,40.0,36.7,0.261,258819.4,258819.4,24558,0,0,0,L,1151911521,1,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719420,155449.00
09/14/2014 14:30,2,1.514,ACTIVE,216.45,354.07,59.996,1410719404,"274151322000076","019011112586793",28.05,41.30,0,332.13,407.27,43.0,39.5,0.292,270717.7,270717.7,24551,0,0,0,L,1151911521,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719421,155450.00
09/14/2014 14:30,2,0.904,ACTIVE,215.77,416.29,59.985,1410719404,"274151322000094","019011112586793",38.39,34.80,0,337.24,507.36,35.2,32.0,0.234,194220.2,194220.2,25031,0,0,0,L,1151911521,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719422,155451.00
09/14/2014 14:30,2,1.463,ACTIVE,215.54,350.47,59.990,1410719404,"274151322000052","019011112586793",27.33,42.30,0,331.23,406.37,40.5,37.2,0.265,260048.6,260048.6,24499,0,0,0,L,1151911521,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719423,155452.00
09/14/2014 14:30,2,1.449,ACTIVE,216.22,345.66,59.990,1410719404,"274151322000085","019011112586793",27.75,37.80,0,332.73,407.87,40.7,37.4,0.265,259178.2,259178.2,24462,0,0,0,L,1151911521,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719424,155453.00
09/14/2014 14:30,2,1.436,ACTIVE,215.54,345.06,59.996,1410719404,"274151322000087","019011112586793",25.68,54.30,0,332.73,404.57,37.4,34.1,0.247,246371.7,246371.7,24480,0,0,0,L,1151911521,1,123.36,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719425,155454.00
09/14/2014 14:30,2,1.410,ACTIVE,215.77,353.47,60.006,1410719404,"274151322000088","019011112586793",27.41,37.50,0,332.73,405.77,39.1,35.8,0.247,251769.9,251769.9,24473,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719426,155455.00
09/14/2014 14:30,2,1.525,ACTIVE,215.54,346.26,59.990,1410719404,"274151322000095","019011112586793",27.61,40.80,0,330.63,407.87,42.6,39.2,0.283,268312.8,268312.8,24547,0,0,0,L,1151911521,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719427,155456.00
09/14/2014 14:30,2,0.881,ALERT,216.45,420.20,59.996,1410719404,"274151322000068","019011112586793",39.16,36.50,0,305.08,522.99,34.9,31.7,0.225,192484.5,192484.5,25085,0,0,0,L,1151911521,1,123.59,124.72,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719429,155457.00
09/14/2014 14:30,2,1.434,ACTIVE,215.54,348.36,59.980,1410719404,"274151322000054","019011112586793",27.71,39.50,0,330.93,407.57,40.2,36.9,0.270,256710.4,256710.4,24612,0,0,0,L,1151911521,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410719430,155458.00
09/14/2014 14:45,1,1.754,ACTIVE,214.9,405.81,60.00,1410720305,"040051121000097","019011112586793",26.40,27,0.286,302.65,451.57,46.0,47.9,0.126,78448.699999988,78483.600000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720307,155459.00
09/14/2014 14:45,1,1.812,ACTIVE,214.3,389.23,60.00,1410720305,"040051121000095","019011112586793",23.83,25,0.271,299.54,448.53,42.9,33.1,0.112,70029,70061.699999988,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720308,155460.00
09/14/2014 14:45,1,1.159,ALERT,214.8,366.77,60.00,1410720305,"033051125000132","019011112586793",34.55,27,0.240,303.84,447.78,39.8,30.5,0.163,68630,68660.800000012,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410720310,155461.00
09/14/2014 14:45,1,1.166,ACTIVE,215.1,398.25,60.03,1410720305,"033051125000135","019011112586793",34.55,25,0.244,304.35,451.60,40.0,31.8,0.140,66132.199999964,66162.999999964,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720312,155462.00
09/14/2014 14:45,1,1.865,ALERT,214.2,388.37,60.00,1410720305,"040051121000116","019011112586793",26.00,25,0.300,301.43,450.69,48.2,37.1,0.305,77231.499999999,77266.100000023,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1410720313,155463.00
09/14/2014 14:45,1,1.850,ACTIVE,214.6,334.98,60.03,1410720305,"040051121000068","019011112586793",23.84,26,0.284,303.03,450.78,43.9,42.9,0.319,71044.4,71077.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720314,155464.00
09/14/2014 14:45,1,1.389,ACTIVE,214.5,366.42,60.00,1410720305,"033051125000118","019011112586793",39.13,26,0.311,302.53,452.23,54.1,42.0,0.333,88170.5,88205.900000036,88,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720316,155465.00
09/14/2014 14:45,1,1.382,ACTIVE,215.2,386.02,60.00,1410720305,"033051125000150","019011112586793",39.20,26,0.272,301.86,453.56,53.9,46.0,0.361,87231.5,87267,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720317,155466.00
09/14/2014 14:45,1,1.800,ACTIVE,215.1,364.40,60.00,1410720305,"040051121000185","019011112586793",25.70,27,0.284,302.85,450.74,46.0,46.4,0.285,79454.5,79489.2,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720318,155467.00
09/14/2014 14:45,1,1.819,ACTIVE,215.1,392.97,60.00,1410720305,"040051121000195","019011112586793",25.52,28,0.283,302.48,451.34,46.2,36.2,0.291,77476.600000025,77511.100000025,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720320,155468.00
09/14/2014 14:45,2,1.836,ACTIVE,216.22,359.18,59.996,1410720305,"274151322000083","019011112586793",28.73,38.40,0,329.13,406.97,53.4,49.6,0.380,258861.2,258861.2,24559,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720320,155469.00
09/14/2014 14:45,2,1.955,ALERT,217.13,356.18,60.006,1410720305,"274151322000076","019011112586793",29.10,37.00,0,303.58,527.80,57.6,53.7,0.398,270760.9,270760.9,24552,0,0,0,L,1151911521,1,123.36,124.94,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720322,155470.00
09/14/2014 14:45,2,1.252,ACTIVE,216.22,421.10,59.990,1410720305,"274151322000094","019011112586793",38.80,32.80,0,336.94,475.20,49.0,45.4,0.323,194259.6,194259.6,25032,0,0,0,L,1151911521,1,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720323,155471.00
09/14/2014 14:45,2,1.857,ACTIVE,215.77,357.98,59.990,1410720305,"274151322000052","019011112586793",28.59,38.80,0,327.92,406.37,53.8,50.0,0.367,260090.6,260090.6,24500,0,0,0,L,1151911521,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720324,155472.00
09/14/2014 14:45,2,1.873,ACTIVE,216.45,358.58,59.996,1410720305,"274151322000085","019011112586793",28.75,34.80,0,330.03,407.57,54.5,50.7,0.362,259220.8,259220.8,24463,0,0,0,L,1151911521,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720325,155473.00
09/14/2014 14:45,2,1.867,ACTIVE,216.00,348.66,59.996,1410720305,"274151322000087","019011112586793",26.76,53.30,0,330.93,404.87,50.5,46.8,0.345,246411.0,246411.0,24481,0,0,0,L,1151911521,1,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720326,155474.00
09/14/2014 14:45,2,1.826,ACTIVE,216.22,359.18,59.985,1410720305,"274151322000088","019011112586793",28.35,34.80,0,326.72,406.67,52.4,48.7,0.349,251811.4,251811.4,24474,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720327,155475.00
09/14/2014 14:45,2,1.969,ALERT,216.22,357.98,60.001,1410720305,"274151322000095","019011112586793",28.65,36.30,0,304.18,526.90,57.1,53.2,0.371,268355.6,268355.6,24548,0,0,0,L,1151911521,1,123.59,124.27,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720329,155476.00
09/14/2014 14:45,2,1.234,ACTIVE,216.67,427.41,59.996,1410720305,"274151322000068","019011112586793",39.32,35.00,0,337.24,476.41,48.7,45.0,0.318,192524.0,192524.0,25087,0,0,0,L,1151911521,1,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720330,155477.00
09/14/2014 14:45,2,1.857,ACTIVE,216.45,349.56,60.022,1410720305,"274151322000054","019011112586793",28.61,36.50,0,327.62,407.87,53.9,50.1,0.349,256752.6,256752.6,24613,0,0,0,L,1151911521,1,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410720331,155478.00
09/14/2014 15:00,1,1.592,ACTIVE,215.6,387.33,60.03,1410721204,"040051121000097","019011112586793",25.70,27,0.238,302.44,451.27,40.7,31.8,0.160,78483.600000024,78515.199999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721207,155479.00
09/14/2014 15:00,1,1.618,ACTIVE,215.0,364.32,60.03,1410721204,"040051121000095","019011112586793",23.24,25,0.229,299.41,448.94,37.4,27.7,0.166,70061.699999988,70091,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721209,155480.00
09/14/2014 15:00,1,0.984,ACTIVE,215.6,378.27,60.03,1410721204,"033051125000132","019011112586793",34.05,27,0.188,303.15,448.02,33.3,24.9,0.117,68660.800000012,68688.800000012,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721210,155481.00
09/14/2014 15:00,1,0.982,ACTIVE,214.9,348.42,60.00,1410721204,"033051125000135","019011112586793",33.90,25,0.209,305.16,451.89,33.1,34.0,0.230,66162.999999964,66190.899999964,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721212,155482.00
09/14/2014 15:00,1,1.563,ACTIVE,214.7,388.73,60.03,1410721204,"040051121000116","019011112586793",25.36,25,0.229,300.20,450.51,39.4,30.0,0.138,77266.100000023,77297.600000023,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721214,155483.00
09/14/2014 15:00,1,1.537,ACTIVE,215.6,398.35,60.03,1410721204,"040051121000068","019011112586793",23.21,26,0.212,303.16,450.88,35.5,35.6,0.074,71077.3,71107.1,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721216,155484.00
09/14/2014 15:00,1,1.149,ACTIVE,215.5,355.92,60.03,1410721204,"033051125000118","019011112586793",37.93,26,0.279,295.82,457.22,43.4,45.3,0.302,88205.900000036,88238.300000012,90,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721217,155485.00
09/14/2014 15:00,1,1.139,ACTIVE,214.6,344.39,60.03,1410721204,"033051125000150","019011112586793",38.55,26,0.288,298.68,452.41,43.7,45.1,0.342,87267,87299.4,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721218,155486.00
09/14/2014 15:00,1,1.500,ACTIVE,215.2,362.41,60.03,1410721204,"040051121000185","019011112586793",24.96,26,0.213,302.67,451.16,37.2,37.8,0.165,79489.2,79520.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721220,155487.00
09/14/2014 15:00,1,1.502,ACTIVE,214.5,392.98,60.03,1410721204,"040051121000195","019011112586793",25.00,27,0.225,302.18,451.14,37.3,34.8,0.082,77511.100000025,77542.500000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721221,155488.00
