ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2014 15:00,2,1.678,ALERT,216.22,347.46,60.001,1410721204,"274151322000083","019011112586793",28.05,40.80,0,299.37,531.41,47.6,44.0,0.340,258898.6,258898.6,24560,0,0,0,L,1151911521,1,123.36,124.27,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721223,155489.00
09/14/2014 15:00,2,1.777,ALERT,216.67,350.47,60.012,1410721204,"274151322000076","019011112586793",28.59,39.50,0,299.37,530.81,51.5,47.8,0.354,270799.0,270799.0,24554,0,0,0,L,1151911521,1,123.59,124.49,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721224,155490.00
09/14/2014 15:00,2,1.129,ALERT,216.45,413.59,60.012,1410721204,"274151322000094","019011112586793",38.05,35.20,0,302.68,524.80,42.9,39.5,0.287,194292.4,194292.4,25033,0,0,0,L,1151911521,1,123.14,124.72,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721227,155491.00
09/14/2014 15:00,2,1.707,ALERT,216.00,346.86,60.017,1410721204,"274151322000052","019011112586793",27.99,41.00,0,299.07,525.40,48.4,44.8,0.323,260128.0,260128.0,24501,0,0,0,L,1151911521,1,122.91,124.27,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721229,155492.00
09/14/2014 15:00,2,1.680,ALERT,216.45,348.36,60.006,1410721204,"274151322000085","019011112586793",28.43,36.50,0,299.37,521.19,48.4,44.8,0.327,259258.2,259258.2,24464,0,0,0,L,1151911521,1,124.04,124.27,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721231,155493.00
09/14/2014 15:00,2,1.682,ACTIVE,216.22,349.86,60.012,1410721204,"274151322000087","019011112586793",26.66,57.30,0,328.82,407.57,45.4,41.9,0.309,246447.1,246447.1,24482,0,0,0,L,1151911521,1,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721232,155494.00
09/14/2014 15:00,2,1.672,ALERT,216.00,349.56,60.001,1410721204,"274151322000088","019011112586793",27.69,36.00,0,299.37,526.90,47.0,43.4,0.305,251848.4,251848.4,24475,0,0,0,L,1151911521,1,124.04,124.04,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721234,155495.00
09/14/2014 15:00,2,1.771,ALERT,216.45,347.16,60.001,1410721204,"274151322000095","019011112586793",28.27,39.00,0,300.27,531.41,50.7,47.0,0.340,268392.9,268392.9,24550,0,0,0,L,1151911521,1,123.81,124.27,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721236,155496.00
09/14/2014 15:00,2,1.127,ALERT,217.35,412.08,60.012,1410721204,"274151322000068","019011112586793",38.57,36.80,0,304.48,524.50,44.4,40.9,0.283,192553.0,192553.0,25088,0,0,0,L,1151911521,1,124.04,124.72,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721238,155497.00
09/14/2014 15:00,2,1.684,ALERT,216.22,354.07,60.012,1410721204,"274151322000054","019011112586793",28.23,38.20,0,299.07,526.30,48.1,44.5,0.331,256790.1,256790.1,24614,0,0,0,L,1151911521,1,123.36,124.04,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410721240,155498.00
09/14/2014 15:15,1,2.904,ACTIVE,215.0,324.35,60.03,1410722104,"040051121000097","019011112586793",26.49,26,0.336,302.73,451.25,76.5,72.2,0.363,78515.199999988,78548,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722107,155499.00
09/14/2014 15:15,1,2.988,ACTIVE,215.1,327.34,60.00,1410722104,"040051121000095","019011112586793",24.03,24,0.309,299.31,448.66,71.4,66.1,0.336,70091,70120.900000036,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722108,155500.00
09/14/2014 15:15,1,2.017,ACTIVE,216.0,326.26,60.03,1410722104,"033051125000132","019011112586793",35.10,27,0.304,302.84,448.12,70.4,65.5,0.331,68688.800000012,68717.199999988,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722110,155501.00
09/14/2014 15:15,1,2.299,ACTIVE,216.4,441.84,60.03,1410722104,"033051125000135","019011112586793",27.03,25,0.318,302.79,451.63,61.8,45.6,0.091,66190.899999964,66219.099999964,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722111,155502.00
09/14/2014 15:15,1,4.445,ACTIVE,216.5,358.43,60.03,1410722104,"040051121000116","019011112586793",25.36,24,0.494,301.07,450.74,112.2,106.1,0.510,77297.600000023,77330.400000035,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722113,155503.00
09/14/2014 15:15,1,4.016,ACTIVE,216.4,338.93,60.00,1410722104,"040051121000068","019011112586793",24.53,26,0.436,302.08,451.21,98.0,93.5,0.454,71107.1,71137.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722114,155504.00
09/14/2014 15:15,1,2.696,ACTIVE,216.1,329.67,60.00,1410722104,"033051125000118","019011112586793",40.29,26,0.482,301.87,454.90,108.1,103.9,0.494,88238.300000012,88272,93,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722116,155505.00
09/14/2014 15:15,1,2.700,ACTIVE,216.3,326.41,60.03,1410722104,"033051125000150","019011112586793",40.34,25,0.488,302.96,459.42,108.4,105.4,0.496,87299.4,87333.3,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722118,155506.00
09/14/2014 15:15,1,3.428,ACTIVE,216.3,327.15,60.00,1410722104,"040051121000185","019011112586793",26.14,26,0.394,302.14,450.95,89.1,84.8,0.415,79520.7,79553.6,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722120,155507.00
09/14/2014 15:15,1,3.651,ACTIVE,215.5,323.08,60.00,1410722104,"040051121000195","019011112586793",26.29,27,0.423,302.90,451.03,95.5,90.8,0.442,77542.500000001,77575.199999989,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722122,155508.00
09/14/2014 15:15,2,3.006,ACTIVE,217.13,345.36,60.012,1410722104,"274151322000083","019011112586793",29.06,39.00,0,331.23,411.78,88.4,83.4,0.349,258937.3,258937.3,24562,0,0,0,L,1151911521,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722123,155509.00
09/14/2014 15:15,2,3.162,ALERT,217.80,350.47,60.012,1410722104,"274151322000076","019011112586793",29.68,37.80,0,305.38,524.20,95.0,89.8,0.367,270839.9,270839.9,24556,0,0,0,L,1151911521,1,124.27,125.17,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722125,155510.00
09/14/2014 15:15,2,1.816,ACTIVE,217.35,445.75,60.012,1410722104,"274151322000094","019011112586793",41.47,33.50,0,335.14,474.60,76.7,72.1,0.530,194328.5,194328.5,25035,0,0,0,L,1151911521,1,123.59,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722126,155511.00
09/14/2014 15:15,2,3.012,ACTIVE,217.13,353.17,60.001,1410722104,"274151322000052","019011112586793",29.04,39.00,0,329.43,409.38,88.5,83.5,0.336,260166.8,260166.8,24503,0,0,0,L,1151911521,1,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722126,155512.00
09/14/2014 15:15,2,3.014,ACTIVE,217.13,346.26,60.012,1410722104,"274151322000085","019011112586793",29.46,35.40,0,331.53,409.98,90.0,84.9,0.336,259297.5,259297.5,24466,0,0,0,L,1151911521,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722127,155513.00
09/14/2014 15:15,2,2.988,ACTIVE,217.13,349.56,60.012,1410722104,"274151322000087","019011112586793",27.85,56.50,0,328.82,409.38,84.3,79.5,0.318,246483.9,246483.9,24483,0,0,0,L,1151911521,1,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722128,155514.00
09/14/2014 15:15,2,2.980,ACTIVE,216.90,346.26,60.006,1410722104,"274151322000088","019011112586793",28.84,34.80,0,329.43,409.98,87.0,82.0,0.323,251886.8,251886.8,24477,0,0,0,L,1151911521,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722129,155515.00
09/14/2014 15:15,2,3.162,ALERT,216.90,348.96,60.006,1410722104,"274151322000095","019011112586793",29.54,36.80,0,305.68,523.59,94.5,89.3,0.354,268433.7,268433.7,24552,0,0,0,L,1151911521,1,124.04,124.49,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722131,155516.00
09/14/2014 15:15,2,2.033,ACTIVE,217.80,418.39,60.006,1410722104,"274151322000068","019011112586793",39.34,35.40,0,337.84,480.31,82.0,77.2,0.301,192589.2,192589.2,25090,0,0,0,L,1151911521,1,124.27,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722132,155517.00
09/14/2014 15:15,2,2.982,ACTIVE,217.13,346.86,59.980,1410722104,"274151322000054","019011112586793",29.46,36.30,0,328.22,413.59,89.0,83.9,0.336,256829.1,256829.1,24616,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410722133,155518.00
09/14/2014 15:30,1,6.628,ACTIVE,218.3,371.86,60.03,1410723004,"040051121000097","019011112586793",26.21,28,0.768,315.25,397.60,172.9,166.5,0.758,78548,78590,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723007,155519.00
09/14/2014 15:30,1,6.605,ACTIVE,217.3,365.68,60.00,1410723004,"040051121000095","019011112586793",23.50,25,0.687,317.34,391.11,154.4,148.8,0.682,70120.900000036,70158.600000024,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723008,155520.00
09/14/2014 15:30,1,4.220,ACTIVE,217.8,348.91,60.03,1410723004,"033051125000132","019011112586793",35.06,28,0.651,302.62,446.86,147.2,141.3,0.651,68717.199999988,68753,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723009,155521.00
09/14/2014 15:30,1,4.216,ALERT,217.6,330.83,60.00,1410723004,"033051125000135","019011112586793",34.63,26,0.649,299.84,451.26,145.3,140.6,0.644,66219.099999964,66254.699999964,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410723011,155522.00
09/14/2014 15:30,1,6.621,ACTIVE,216.8,344.29,60.03,1410723004,"040051121000116","019011112586793",25.98,26,0.763,313.55,394.70,171.2,164.5,0.754,77330.400000035,77371.999999999,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723012,155523.00
09/14/2014 15:30,1,6.682,ACTIVE,218.0,373.89,60.03,1410723004,"040051121000068","019011112586793",23.56,27,0.696,316.70,393.31,156.7,151.1,0.696,71137.5,71175.8,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723013,155524.00
09/14/2014 15:30,1,4.859,ACTIVE,217.1,380.14,60.03,1410723004,"033051125000118","019011112586793",39.87,27,0.863,311.50,408.44,192.8,185.9,0.850,88272,88318.100000024,95,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723015,155525.00
09/14/2014 15:30,1,4.771,ACTIVE,217.3,376.39,60.03,1410723004,"033051125000150","019011112586793",39.85,27,0.849,308.31,407.81,189.2,182.8,0.826,87333.3,87379.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723016,155526.00
09/14/2014 15:30,1,6.563,ACTIVE,217.9,373.51,60.00,1410723004,"040051121000185","019011112586793",25.86,28,0.752,315.74,396.20,168.9,162.9,0.744,79553.6,79595.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723017,155527.00
09/14/2014 15:30,1,6.405,ACTIVE,217.3,340.84,60.03,1410723004,"040051121000195","019011112586793",25.74,29,0.730,312.72,398.34,164.0,157.7,0.723,77575.199999989,77617.400000037,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723018,155528.00
09/14/2014 15:30,2,6.893,ACTIVE,219.39,351.37,60.001,1410723004,"274151322000083","019011112586793",28.51,43.20,0,331.83,406.07,198.8,190.0,0.791,258985.5,258985.5,24563,0,0,0,L,1151911521,1,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723019,155529.00
09/14/2014 15:30,2,7.188,ACTIVE,220.74,363.69,59.996,1410723004,"274151322000076","019011112586793",29.36,42.30,0,335.14,408.18,213.7,204.3,0.813,270891.6,270891.6,24558,0,0,0,L,1151911521,1,125.62,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723020,155530.00
09/14/2014 15:30,2,4.533,ACTIVE,219.84,442.14,60.001,1410723004,"274151322000094","019011112586793",40.53,38.00,0,392.55,478.51,184.9,176.6,0.694,194373.4,194373.4,25036,0,0,0,L,1151911521,1,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723021,155531.00
09/14/2014 15:30,2,6.863,ACTIVE,219.61,360.08,60.001,1410723004,"274151322000052","019011112586793",28.55,43.60,0,335.44,407.27,198.2,189.3,0.751,260214.9,260214.9,24504,0,0,0,L,1151911521,1,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723023,155532.00
09/14/2014 15:30,2,6.971,ACTIVE,220.06,372.41,60.001,1410723004,"274151322000085","019011112586793",28.67,38.60,0,331.53,407.87,202.3,193.3,0.756,259346.5,259346.5,24467,0,0,0,L,1151911521,1,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723024,155533.00
09/14/2014 15:30,2,6.926,ACTIVE,219.84,363.99,60.001,1410723004,"274151322000087","019011112586793",26.84,62.00,0,332.13,405.77,188.1,179.6,0.703,246529.7,246529.7,24484,0,0,0,L,1151911521,1,125.17,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723025,155534.00
09/14/2014 15:30,2,6.830,ACTIVE,219.39,358.28,60.001,1410723004,"274151322000088","019011112586793",28.39,38.40,0,333.33,406.97,196.4,187.7,0.729,251934.4,251934.4,24478,0,0,0,L,1151911521,1,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723026,155535.00
09/14/2014 15:30,2,7.324,ACTIVE,219.61,355.58,60.006,1410723004,"274151322000095","019011112586793",28.86,41.80,0,331.23,407.87,214.1,204.7,0.800,268485.5,268485.5,24554,0,0,0,L,1151911521,1,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723027,155536.00
09/14/2014 15:30,2,4.506,ACTIVE,220.74,447.25,60.001,1410723004,"274151322000068","019011112586793",40.45,40.00,0,402.46,477.91,185.3,176.9,0.689,192634.2,192634.2,25091,0,0,0,L,1151911521,1,125.62,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723028,155537.00
09/14/2014 15:30,2,6.881,ACTIVE,219.84,362.49,59.985,1410723004,"274151322000054","019011112586793",28.67,39.30,0,334.54,408.18,199.7,190.8,0.751,256877.5,256877.5,24617,0,0,0,L,1151911521,1,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723029,155538.00
09/14/2014 15:45,1,3.078,ACTIVE,215.5,339.93,60.03,1410723904,"040051121000097","019011112586793",26.30,27,0.357,300.65,452.33,80.5,76.8,0.377,78590,78621.600000024,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723907,155539.00
09/14/2014 15:45,1,2.956,ACTIVE,215.3,339.02,60.03,1410723904,"040051121000095","019011112586793",24.04,25,0.306,298.44,449.78,70.7,65.8,0.330,70158.600000024,70186.900000036,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723908,155540.00
09/14/2014 15:45,1,1.872,ACTIVE,215.2,338.08,60.03,1410723904,"033051125000132","019011112586793",35.36,27,0.284,301.87,448.65,65.8,60.9,0.316,68753,68779.699999988,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723909,155541.00
09/14/2014 15:45,1,1.882,ACTIVE,215.8,338.24,60.03,1410723904,"033051125000135","019011112586793",35.07,25,0.290,303.76,451.94,65.6,62.2,0.317,66254.699999964,66281.399999964,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723910,155542.00
09/14/2014 15:45,1,3.048,ACTIVE,214.6,347.74,60.03,1410723904,"040051121000116","019011112586793",25.95,25,0.345,299.12,451.34,78.7,73.8,0.368,77371.999999999,77403.100000023,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723912,155543.00
09/14/2014 15:45,1,3.057,ACTIVE,215.4,342.95,60.03,1410723904,"040051121000068","019011112586793",24.06,26,0.323,302.30,451.45,73.2,69.2,0.347,71175.8,71204.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723913,155544.00
09/14/2014 15:45,1,2.322,ACTIVE,215.5,348.79,60.03,1410723904,"033051125000118","019011112586793",39.32,26,0.404,300.63,451.47,90.8,86.8,0.423,88318.100000024,88351.699999988,97,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723914,155545.00
09/14/2014 15:45,1,2.394,ACTIVE,215.7,349.93,60.00,1410723904,"033051125000150","019011112586793",39.61,26,0.419,302.04,453.62,94.4,90.4,0.442,87379.3,87412.9,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723916,155546.00
09/14/2014 15:45,1,3.380,ACTIVE,215.7,333.28,60.03,1410723904,"040051121000185","019011112586793",26.38,26,0.393,302.01,451.52,88.7,84.6,0.411,79595.5,79626.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723917,155547.00
09/14/2014 15:45,1,3.760,ACTIVE,215.4,347.15,60.03,1410723904,"040051121000195","019011112586793",26.25,27,0.433,301.51,451.27,98.2,93.2,0.455,77617.400000037,77648.300000013,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723918,155548.00
09/14/2014 15:45,2,3.350,ACTIVE,216.45,347.16,60.022,1410723904,"274151322000083","019011112586793",28.53,41.50,0,329.73,407.27,96.8,91.5,0.384,259022.3,259022.3,24564,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723919,155549.00
09/14/2014 15:45,2,3.471,ACTIVE,216.90,347.16,60.012,1410723904,"274151322000076","019011112586793",29.14,41.00,0,332.13,408.48,102.3,96.8,0.393,270930.7,270930.7,24559,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723920,155550.00
09/14/2014 15:45,2,2.182,ALERT,216.45,422.00,60.017,1410723904,"274151322000094","019011112586793",39.36,35.80,0,302.68,532.01,87.2,82.2,0.331,194403.3,194403.3,25037,0,0,0,L,1151911521,1,123.36,124.72,0001,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723922,155551.00
09/14/2014 15:45,2,3.285,ACTIVE,216.00,346.26,60.017,1410723904,"274151322000052","019011112586793",28.84,42.30,0,328.52,406.37,95.9,90.7,0.358,260251.6,260251.6,24505,0,0,0,L,1151911521,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723923,155552.00
09/14/2014 15:45,2,3.277,ACTIVE,216.45,346.86,59.990,1410723904,"274151322000085","019011112586793",28.96,37.30,0,331.83,406.97,96.2,90.9,0.358,259383.8,259383.8,24468,0,0,0,L,1151911521,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723924,155553.00
09/14/2014 15:45,2,3.266,ACTIVE,216.22,345.36,60.012,1410723904,"274151322000087","019011112586793",27.75,61.70,0,329.43,405.17,91.7,86.6,0.336,246564.7,246564.7,24485,0,0,0,L,1151911521,1,123.59,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723925,155554.00
09/14/2014 15:45,2,3.223,ACTIVE,216.00,344.45,60.012,1410723904,"274151322000088","019011112586793",28.55,37.00,0,330.33,406.37,93.0,87.9,0.340,251970.6,251970.6,24479,0,0,0,L,1151911521,1,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723926,155555.00
09/14/2014 15:45,2,3.475,ACTIVE,216.22,344.15,60.017,1410723904,"274151322000095","019011112586793",29.28,40.60,0,331.53,408.78,102.9,97.4,0.380,268524.7,268524.7,24555,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723927,155556.00
09/14/2014 15:45,2,0.250,ALERT,217.13,473.40,60.017,1410723904,"274151322000068","019011112586793",45.44,33.50,0,303.28,530.81,11.4,9.1,0.049,192657.8,192657.8,25092,0,0,0,L,1151911521,1,124.04,124.72,0001,31,0,0,0,0,0,0,255,1701,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723928,155557.00
09/14/2014 15:45,2,3.256,ACTIVE,216.22,348.66,60.017,1410723904,"274151322000054","019011112586793",28.77,38.60,0,328.22,407.27,94.7,89.5,0.354,256914.3,256914.3,24618,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410723929,155558.00
09/14/2014 16:00,1,2.457,ACTIVE,215.5,311.49,60.03,1410724804,"040051121000097","019011112586793",26.93,25,0.373,299.03,451.77,65.8,60.5,0.319,78621.600000024,78650.900000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724806,155559.00
09/14/2014 16:00,1,2.418,ACTIVE,214.9,360.45,60.03,1410724804,"040051121000095","019011112586793",24.38,23,0.314,297.20,449.24,58.6,61.1,0.218,70186.900000036,70213,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724808,155560.00
09/14/2014 16:00,1,1.452,ACTIVE,214.4,420.57,60.03,1410724804,"033051125000132","019011112586793",34.66,25,0.287,301.43,447.71,50.1,44.8,0.164,68779.699999988,68804.400000036,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724809,155561.00
09/14/2014 16:00,1,1.458,ACTIVE,214.8,395.67,60.07,1410724804,"033051125000135","019011112586793",35.21,24,0.296,303.35,451.56,51.1,52.5,0.190,66281.399999964,66305.999999964,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724810,155562.00
09/14/2014 16:00,1,2.221,ACTIVE,214.3,432.37,60.07,1410724804,"040051121000116","019011112586793",26.62,23,0.278,298.17,450.66,58.8,43.4,0.084,77403.100000023,77431.999999999,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724812,155563.00
09/14/2014 16:00,1,2.176,ACTIVE,215.3,353.38,60.03,1410724804,"040051121000068","019011112586793",24.11,24,0.276,302.10,450.25,52.2,41.2,0.368,71204.5,71231,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724813,155564.00
09/14/2014 16:00,1,1.670,ACTIVE,215.0,347.81,60.03,1410724804,"033051125000118","019011112586793",32.56,25,0.264,300.38,451.57,54.1,42.1,0.377,88351.699999988,88382.699999988,99,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724814,155565.00
09/14/2014 16:00,1,1.594,ACTIVE,215.1,357.16,60.03,1410724804,"033051125000150","019011112586793",40.01,24,0.309,300.02,453.49,63.4,60.4,0.439,87412.9,87444,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724816,155566.00
09/14/2014 16:00,1,2.148,ACTIVE,215.0,346.26,60.03,1410724804,"040051121000185","019011112586793",25.92,25,0.313,301.30,451.16,55.4,64.5,0.256,79626.5,79655.3,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724817,155567.00
09/14/2014 16:00,1,2.162,ACTIVE,214.1,389.66,60.03,1410724804,"040051121000195","019011112586793",25.83,26,0.285,302.09,451.20,55.6,46.4,0.131,77648.300000013,77677.300000013,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724819,155568.00
09/14/2014 16:00,2,2.434,ACTIVE,215.77,366.40,60.033,1410724804,"274151322000083","019011112586793",29.12,35.80,0,330.33,405.17,71.7,67.3,0.521,259056.2,259056.2,24565,0,0,0,L,1151911521,1,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724820,155569.00
09/14/2014 16:00,2,2.670,ACTIVE,216.45,360.69,60.038,1410724804,"274151322000076","019011112586793",29.44,35.40,0,331.23,405.77,79.8,75.0,0.552,270966.9,270966.9,24560,0,0,0,L,1151911521,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724821,155570.00
09/14/2014 16:00,2,1.631,ACTIVE,216.00,426.51,60.033,1410724804,"274151322000094","019011112586793",39.88,32.20,0,388.64,476.71,65.9,61.7,0.455,194434.5,194434.5,25039,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724822,155571.00
09/14/2014 16:00,2,2.527,ACTIVE,216.22,363.39,60.065,1410724804,"274151322000052","019011112586793",28.92,36.50,0,330.63,404.27,74.1,69.6,0.504,260285.3,260285.3,24506,0,0,0,L,1151911521,1,122.46,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724823,155572.00
09/14/2014 16:00,2,2.453,ACTIVE,216.00,367.30,60.033,1410724804,"274151322000085","019011112586793",29.64,32.60,0,332.73,405.47,73.7,69.2,0.491,259418.1,259418.1,24469,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724823,155573.00
09/14/2014 16:00,2,2.488,ACTIVE,216.22,356.18,60.028,1410724804,"274151322000087","019011112586793",27.71,56.50,0,330.63,402.46,69.9,65.5,0.477,246597.1,246597.1,24486,0,0,0,L,1151911521,1,123.14,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724824,155574.00
09/14/2014 16:00,2,2.486,ACTIVE,215.77,355.88,60.038,1410724804,"274151322000088","019011112586793",29.28,32.40,0,330.03,403.67,73.8,69.3,0.499,252003.9,252003.9,24480,0,0,0,L,1151911521,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724825,155575.00
09/14/2014 16:00,2,2.568,ACTIVE,215.54,367.90,60.033,1410724804,"274151322000095","019011112586793",29.54,34.80,0,330.63,407.27,76.9,72.3,0.521,268561.0,268561.0,24556,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724826,155576.00
09/14/2014 16:00,2,1.703,ALERT,216.67,438.23,60.033,1410724804,"274151322000068","019011112586793",39.90,32.40,0,385.03,516.98,68.7,64.4,0.460,192671.2,192671.2,25094,0,0,0,L,1151911521,1,123.59,124.72,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724828,155577.00
09/14/2014 16:00,2,2.572,ACTIVE,215.77,368.50,60.017,1410724804,"274151322000054","019011112586793",29.10,33.50,0,330.03,405.47,75.8,71.3,0.517,256948.2,256948.2,24619,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410724829,155578.00
09/14/2014 16:15,1,2.331,ACTIVE,215.6,347.56,60.00,1410725704,"040051121000097","019011112586793",26.36,25,0.313,296.89,451.32,61.1,46.0,0.419,78650.900000036,78682.600000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725706,155579.00
09/14/2014 16:15,1,2.308,ACTIVE,214.9,337.12,60.03,1410725704,"040051121000095","019011112586793",24.04,23,0.312,297.94,448.05,55.2,39.3,0.356,70213,70241.199999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725708,155580.00
09/14/2014 16:15,1,1.353,ACTIVE,215.2,403.71,60.00,1410725704,"033051125000132","019011112586793",36.98,25,0.312,303.22,447.88,49.7,51.1,0.163,68804.400000036,68830.900000036,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725709,155581.00
09/14/2014 16:15,1,1.452,ACTIVE,215.7,424.38,60.03,1410725704,"033051125000135","019011112586793",35.29,24,0.303,305.16,451.57,51.0,43.8,0.085,66305.999999964,66332.599999964,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725710,155582.00
09/14/2014 16:15,1,2.340,ACTIVE,215.2,394.41,60.00,1410725704,"040051121000116","019011112586793",26.24,23,0.362,298.09,450.43,61.1,68.8,0.146,77431.999999999,77463.300000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725711,155583.00
09/14/2014 16:15,1,2.337,ACTIVE,215.4,382.58,60.00,1410725704,"040051121000068","019011112586793",24.01,25,0.281,301.68,451.61,55.8,43.4,0.329,71231,71259.6,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725713,155584.00
09/14/2014 16:15,1,1.749,ACTIVE,215.3,344.01,60.03,1410725704,"033051125000118","019011112586793",39.60,25,0.304,301.61,451.95,68.9,65.1,0.332,88382.699999988,88417.600000024,101,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725714,155585.00
09/14/2014 16:15,1,1.748,ACTIVE,215.2,347.61,60.00,1410725704,"033051125000150","019011112586793",40.06,24,0.307,298.21,453.05,69.6,66.0,0.334,87444,87478.8,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725715,155586.00
09/14/2014 16:15,1,2.371,ACTIVE,215.3,398.33,60.00,1410725704,"040051121000185","019011112586793",25.84,25,0.359,301.61,451.51,60.9,68.2,0.146,79655.3,79686.5,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725717,155587.00
09/14/2014 16:15,1,2.417,ACTIVE,215.2,309.36,60.00,1410725704,"040051121000195","019011112586793",25.75,26,0.374,301.02,451.04,61.9,66.6,0.387,77677.300000013,77708.699999989,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725718,155588.00
09/14/2014 16:15,2,2.475,ACTIVE,216.00,365.49,60.012,1410725704,"274151322000083","019011112586793",29.08,36.00,0,330.63,398.86,72.8,68.4,0.521,259092.6,259092.6,24566,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725719,155589.00
09/14/2014 16:15,2,2.562,ACTIVE,216.90,362.19,59.996,1410725704,"274151322000076","019011112586793",29.78,35.60,0,332.43,402.77,77.2,72.6,0.473,271005.9,271005.9,24561,0,0,0,L,1151911521,1,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725720,155590.00
09/14/2014 16:15,2,1.654,ACTIVE,216.67,427.71,59.996,1410725704,"274151322000094","019011112586793",39.32,32.80,0,388.64,472.80,66.1,61.9,0.455,194468.0,194468.0,25040,0,0,0,L,1151911521,1,123.14,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725721,155591.00
09/14/2014 16:15,2,2.451,ACTIVE,216.45,353.47,59.996,1410725704,"274151322000052","019011112586793",29.12,36.50,0,330.63,398.26,72.2,67.8,0.495,260321.4,260321.4,24507,0,0,0,L,1151911521,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725722,155592.00
09/14/2014 16:15,2,2.465,ACTIVE,216.67,364.29,59.996,1410725704,"274151322000085","019011112586793",29.16,32.80,0,331.53,400.36,72.8,68.3,0.486,259454.9,259454.9,24470,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725723,155593.00
09/14/2014 16:15,2,2.434,ACTIVE,216.45,363.39,59.996,1410725704,"274151322000087","019011112586793",28.05,56.50,0,330.03,396.75,69.1,64.8,0.468,246632.0,246632.0,24487,0,0,0,L,1151911521,1,123.59,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725724,155594.00
09/14/2014 16:15,2,2.404,ACTIVE,216.00,351.67,60.001,1410725704,"274151322000088","019011112586793",28.90,32.40,0,330.63,397.96,70.2,65.8,0.477,252039.5,252039.5,24481,0,0,0,L,1151911521,1,123.81,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725725,155595.00
09/14/2014 16:15,2,2.605,ACTIVE,216.67,353.47,59.996,1410725704,"274151322000095","019011112586793",29.44,35.20,0,331.53,402.46,77.6,73.0,0.287,268600.2,268600.2,24557,0,0,0,L,1151911521,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725726,155596.00
09/14/2014 16:15,2,1.643,ACTIVE,216.90,423.50,60.006,1410725704,"274151322000068","019011112586793",39.44,34.00,0,387.44,477.01,65.8,61.6,0.433,192704.8,192704.8,25096,0,0,0,L,1151911521,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725727,155597.00
09/14/2014 16:15,2,2.430,ACTIVE,216.67,364.59,59.996,1410725704,"274151322000054","019011112586793",29.20,33.80,0,329.13,399.46,71.8,67.4,0.499,256984.5,256984.5,24620,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410725727,155598.00
09/14/2014 16:30,1,5.171,ACTIVE,217.6,366.55,60.03,1410726604,"040051121000097","019011112586793",26.56,25,0.607,301.84,451.70,136.7,131.2,0.612,78682.600000024,78709,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726607,155599.00
09/14/2014 16:30,1,5.112,ACTIVE,217.3,364.14,60.03,1410726604,"040051121000095","019011112586793",24.00,23,0.541,299.87,448.35,122.1,116.9,0.546,70241.199999988,70264.400000036,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726608,155600.00
09/14/2014 16:30,1,3.287,ACTIVE,217.8,360.31,60.03,1410726604,"033051125000132","019011112586793",35.41,25,0.510,303.21,448.52,115.8,110.7,0.523,68830.900000036,68852.900000036,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726609,155601.00
09/14/2014 16:30,1,3.265,ACTIVE,217.8,325.08,60.03,1410726604,"033051125000135","019011112586793",35.21,24,0.510,304.57,451.89,114.4,110.3,0.517,66332.599999964,66354.399999964,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726611,155602.00
09/14/2014 16:30,1,5.169,ACTIVE,216.8,332.55,60.03,1410726604,"040051121000116","019011112586793",26.41,23,0.604,296.80,450.16,135.8,130.2,0.608,77463.300000011,77489.400000035,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726612,155603.00
09/14/2014 16:30,1,5.146,ACTIVE,217.6,336.01,60.03,1410726604,"040051121000068","019011112586793",24.12,25,0.548,302.66,451.05,123.5,118.5,0.559,71259.6,71283.5,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726614,155604.00
09/14/2014 16:30,1,3.789,ACTIVE,216.6,348.73,60.07,1410726604,"033051125000118","019011112586793",40.01,25,0.677,302.17,451.62,150.8,145.2,0.676,88417.600000024,88446.699999988,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726615,155605.00
09/14/2014 16:30,1,3.763,ACTIVE,217.5,323.59,60.03,1410726604,"033051125000150","019011112586793",40.26,25,0.673,301.99,452.83,150.7,145.8,0.677,87478.8,87508,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726616,155606.00
09/14/2014 16:30,1,5.164,ACTIVE,217.7,332.69,60.03,1410726604,"040051121000185","019011112586793",26.26,25,0.600,301.16,450.97,134.9,129.9,0.605,79686.5,79712.6,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726617,155607.00
09/14/2014 16:30,1,5.212,ACTIVE,217.0,352.82,60.03,1410726604,"040051121000195","019011112586793",26.20,26,0.604,298.93,450.60,135.9,130.3,0.608,77708.699999989,77734.900000037,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726619,155608.00
09/14/2014 16:30,2,5.447,ACTIVE,218.26,352.27,60.022,1410726604,"274151322000083","019011112586793",28.71,37.30,0,330.03,399.76,158.4,151.0,0.632,259123.0,259123.0,24567,0,0,0,L,1151911521,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726620,155609.00
09/14/2014 16:30,2,5.625,ACTIVE,219.16,363.39,60.033,1410726604,"274151322000076","019011112586793",29.62,36.50,0,332.43,404.57,168.6,160.8,0.650,271038.4,271038.4,24562,0,0,0,L,1151911521,1,124.94,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726621,155610.00
09/14/2014 16:30,2,3.623,ACTIVE,218.71,437.03,60.028,1410726604,"274151322000094","019011112586793",39.62,34.30,0,396.15,483.02,145.2,138.2,0.548,194495.7,194495.7,25041,0,0,0,L,1151911521,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726622,155611.00
09/14/2014 16:30,2,5.328,ACTIVE,218.71,352.87,60.028,1410726604,"274151322000052","019011112586793",29.02,38.00,0,330.93,400.06,156.5,149.1,0.597,260351.6,260351.6,24508,0,0,0,L,1151911521,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726622,155612.00
09/14/2014 16:30,2,5.377,ACTIVE,218.48,353.77,60.038,1410726604,"274151322000085","019011112586793",29.22,33.50,0,331.83,400.96,159.2,151.7,0.597,259485.5,259485.5,24471,0,0,0,L,1151911521,1,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726623,155613.00
09/14/2014 16:30,2,5.391,ACTIVE,218.48,361.89,60.033,1410726604,"274151322000087","019011112586793",27.83,57.30,0,329.43,398.56,151.9,144.7,0.579,246661.2,246661.2,24488,0,0,0,L,1151911521,1,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726624,155614.00
09/14/2014 16:30,2,5.244,ACTIVE,218.26,369.70,60.028,1410726604,"274151322000088","019011112586793",29.14,33.30,0,329.73,398.86,154.8,147.5,0.575,252069.2,252069.2,24482,0,0,0,L,1151911521,1,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726625,155615.00
09/14/2014 16:30,2,5.703,ACTIVE,218.26,373.61,60.028,1410726604,"274151322000095","019011112586793",29.50,36.30,0,330.33,404.27,170.2,162.4,0.632,268632.9,268632.9,24558,0,0,0,L,1151911521,1,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726626,155616.00
09/14/2014 16:30,2,3.621,ACTIVE,219.39,429.52,60.028,1410726604,"274151322000068","019011112586793",39.28,35.60,0,396.75,480.91,143.8,136.8,0.552,192732.6,192732.6,25097,0,0,0,L,1151911521,1,125.17,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726627,155617.00
09/14/2014 16:30,2,5.338,ACTIVE,218.48,372.11,60.033,1410726604,"274151322000054","019011112586793",29.12,35.00,0,330.03,400.66,157.5,150.1,0.597,257014.7,257014.7,24621,0,0,0,L,1151911521,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410726628,155618.00
09/14/2014 16:45,1,4.747,ACTIVE,217.5,353.59,60.03,1410727504,"040051121000097","019011112586793",26.63,25,0.558,318.03,371.94,125.8,120.7,0.565,78709,78740.300000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727507,155619.00
09/14/2014 16:45,1,4.654,ACTIVE,216.8,349.68,60.03,1410727504,"040051121000095","019011112586793",24.32,23,0.498,318.54,367.61,112.6,107.6,0.506,70264.400000036,70292.5,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727508,155620.00
09/14/2014 16:45,1,2.981,ACTIVE,217.9,350.75,60.03,1410727504,"033051125000132","019011112586793",35.86,25,0.468,319.95,366.52,106.3,101.5,0.480,68852.900000036,68879.300000012,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727509,155621.00
09/14/2014 16:45,1,2.988,ACTIVE,217.7,354.70,60.03,1410727504,"033051125000135","019011112586793",35.39,24,0.468,320.01,366.17,105.2,101.4,0.480,66354.399999964,66380.799999964,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727511,155622.00
09/14/2014 16:45,1,4.720,ACTIVE,216.8,326.39,60.03,1410727504,"040051121000116","019011112586793",26.64,23,0.555,316.75,372.09,125.1,119.5,0.566,77489.400000035,77520.600000023,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727512,155623.00
09/14/2014 16:45,1,4.670,ACTIVE,217.3,329.73,60.03,1410727504,"040051121000068","019011112586793",24.49,24,0.504,318.64,369.27,113.8,109.0,0.516,71283.5,71311.9,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727513,155624.00
09/14/2014 16:45,1,3.433,ACTIVE,216.8,333.30,60.03,1410727504,"033051125000118","019011112586793",40.52,25,0.621,315.83,376.40,138.4,133.4,0.621,88446.699999988,88481.600000024,105,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727514,155625.00
09/14/2014 16:45,1,3.426,ACTIVE,217.6,367.63,60.07,1410727504,"033051125000150","019011112586793",40.55,24,0.618,315.97,378.04,138.2,133.5,0.617,87508,87542.8,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727516,155626.00
09/14/2014 16:45,1,4.746,ALERT,217.5,365.33,60.07,1410727504,"040051121000185","019011112586793",26.19,24,0.548,319.37,371.78,123.7,118.8,0.559,79712.6,79743.5,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410727517,155627.00
09/14/2014 16:45,1,4.770,ACTIVE,216.6,323.38,60.03,1410727504,"040051121000195","019011112586793",26.22,25,0.552,317.54,371.31,124.4,118.9,0.560,77734.900000037,77766.000000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727519,155628.00
09/14/2014 16:45,2,4.938,ACTIVE,217.80,368.50,60.059,1410727504,"274151322000083","019011112586793",29.26,37.30,0,338.14,382.33,146.2,139.2,0.588,259159.3,259159.3,24568,0,0,0,L,1151911521,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727520,155629.00
09/14/2014 16:45,2,5.139,ACTIVE,218.48,370.60,60.028,1410727504,"274151322000076","019011112586793",29.84,36.50,0,339.34,388.04,155.2,147.8,0.601,271077.0,271077.0,24563,0,0,0,L,1151911521,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727521,155630.00
09/14/2014 16:45,2,3.281,ACTIVE,218.26,435.83,60.033,1410727504,"274151322000094","019011112586793",40.02,34.80,0,401.56,458.97,133.0,126.4,0.504,194528.8,194528.8,25042,0,0,0,L,1151911521,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727521,155631.00
09/14/2014 16:45,2,4.877,ACTIVE,218.03,365.19,60.033,1410727504,"274151322000052","019011112586793",29.16,37.50,0,337.84,384.43,143.9,137.0,0.552,260387.4,260387.4,24509,0,0,0,L,1151911521,1,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727522,155632.00
09/14/2014 16:45,2,4.922,ACTIVE,218.03,364.89,60.028,1410727504,"274151322000085","019011112586793",29.38,33.80,0,338.44,385.03,146.3,139.3,0.548,259521.9,259521.9,24472,0,0,0,L,1151911521,1,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727523,155633.00
09/14/2014 16:45,2,4.920,ACTIVE,218.03,366.40,60.028,1410727504,"274151322000087","019011112586793",28.01,56.80,0,338.14,383.23,139.5,132.7,0.530,246695.9,246695.9,24489,0,0,0,L,1151911521,1,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727524,155634.00
