ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2014 16:45,2,4.768,ACTIVE,217.80,360.08,60.033,1410727504,"274151322000088","019011112586793",29.40,33.30,0,338.44,384.13,142.1,135.2,0.530,252104.6,252104.6,24483,0,0,0,L,1151911521,1,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727525,155635.00
09/14/2014 16:45,2,5.176,ACTIVE,217.80,365.49,60.006,1410727504,"274151322000095","019011112586793",29.94,36.50,0,338.44,385.03,156.9,149.5,0.583,268671.9,268671.9,24559,0,0,0,L,1151911521,1,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727526,155636.00
09/14/2014 16:45,2,3.314,ACTIVE,218.71,433.12,60.038,1410727504,"274151322000068","019011112586793",40.00,36.30,0,406.67,468.89,133.8,127.2,0.508,192765.7,192765.7,25098,0,0,0,L,1151911521,1,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727527,155637.00
09/14/2014 16:45,2,4.898,ACTIVE,217.80,359.48,60.033,1410727504,"274151322000054","019011112586793",29.18,34.50,0,337.84,383.23,144.6,137.6,0.548,257050.8,257050.8,24622,0,0,0,L,1151911521,1,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410727528,155638.00
09/14/2014 17:00,1,4.244,ACTIVE,216.9,360.74,60.03,1410728405,"040051121000097","019011112586793",27.03,24,0.507,318.12,369.57,114.2,109.6,0.519,78740.300000012,78769,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728408,155639.00
09/14/2014 17:00,1,4.196,ACTIVE,216.3,353.84,60.03,1410728405,"040051121000095","019011112586793",24.51,23,0.451,318.72,364.77,102.3,96.8,0.468,70292.5,70318,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728409,155640.00
09/14/2014 17:00,1,2.687,ACTIVE,217.1,340.90,60.03,1410728405,"033051125000132","019011112586793",36.03,24,0.422,319.91,363.61,96.3,91.2,0.444,68879.300000012,68903.300000012,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728410,155641.00
09/14/2014 17:00,1,2.707,ACTIVE,217.0,343.14,60.03,1410728405,"033051125000135","019011112586793",35.44,23,0.425,314.09,363.76,95.5,92.0,0.440,66380.799999964,66404.799999964,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728411,155642.00
09/14/2014 17:00,1,4.292,ACTIVE,216.5,329.38,60.03,1410728405,"040051121000116","019011112586793",26.65,23,0.505,316.96,368.83,113.8,108.7,0.518,77520.600000023,77548.999999999,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728413,155643.00
09/14/2014 17:00,1,4.232,ACTIVE,216.6,335.90,60.03,1410728405,"040051121000068","019011112586793",24.50,24,0.458,316.16,364.83,103.1,98.6,0.472,71311.9,71337.7,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728414,155644.00
09/14/2014 17:00,1,3.123,ACTIVE,216.9,326.00,60.03,1410728405,"033051125000118","019011112586793",40.35,24,0.560,316.38,375.34,125.4,121.0,0.568,88481.600000024,88513.300000012,107,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728415,155645.00
09/14/2014 17:00,1,3.101,ACTIVE,216.8,334.69,60.03,1410728405,"033051125000150","019011112586793",40.57,24,0.561,312.75,374.16,125.2,121.1,0.562,87542.8,87574.5,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728417,155646.00
09/14/2014 17:00,1,4.249,ACTIVE,216.8,348.56,60.03,1410728405,"040051121000185","019011112586793",26.50,24,0.498,317.85,368.95,112.0,107.6,0.510,79743.5,79771.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728418,155647.00
09/14/2014 17:00,1,4.304,ACTIVE,216.0,327.75,60.03,1410728405,"040051121000195","019011112586793",26.31,25,0.501,317.87,369.17,112.7,107.8,0.512,77766.000000001,77794.199999989,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728419,155648.00
09/14/2014 17:00,2,4.516,ACTIVE,217.35,355.58,60.033,1410728405,"274151322000083","019011112586793",29.18,36.30,0,337.54,379.62,133.4,126.8,0.530,259192.5,259192.5,24569,0,0,0,L,1151911521,1,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728420,155649.00
09/14/2014 17:00,2,4.656,ACTIVE,218.26,352.87,60.012,1410728405,"274151322000076","019011112586793",29.92,35.80,0,339.65,384.43,141.0,134.2,0.544,271112.2,271112.2,24564,0,0,0,L,1151911521,1,124.49,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728421,155650.00
09/14/2014 17:00,2,2.984,ACTIVE,217.58,425.91,60.012,1410728405,"274151322000094","019011112586793",39.98,33.80,0,404.87,460.47,121.0,114.8,0.464,194558.8,194558.8,25043,0,0,0,L,1151911521,1,124.04,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728422,155651.00
09/14/2014 17:00,2,4.387,ACTIVE,217.58,350.47,60.012,1410728405,"274151322000052","019011112586793",29.40,36.30,0,337.54,379.02,130.5,124.0,0.499,260420.0,260420.0,24510,0,0,0,L,1151911521,1,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728423,155652.00
09/14/2014 17:00,2,4.424,ACTIVE,217.80,351.97,60.022,1410728405,"274151322000085","019011112586793",29.62,33.30,0,339.04,381.42,132.7,126.2,0.499,259555.1,259555.1,24473,0,0,0,L,1151911521,1,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728424,155653.00
09/14/2014 17:00,2,4.449,ACTIVE,217.58,350.77,60.022,1410728405,"274151322000087","019011112586793",28.27,56.00,0,338.14,378.12,127.2,120.9,0.482,246727.6,246727.6,24490,0,0,0,L,1151911521,1,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728425,155654.00
09/14/2014 17:00,2,4.322,ACTIVE,217.35,353.77,60.017,1410728405,"274151322000088","019011112586793",29.40,32.60,0,338.14,379.92,128.6,122.2,0.477,252136.7,252136.7,24484,0,0,0,L,1151911521,1,124.72,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728426,155655.00
09/14/2014 17:00,2,4.721,ACTIVE,217.35,349.26,60.017,1410728405,"274151322000095","019011112586793",29.96,35.60,0,337.24,382.03,143.1,136.2,0.535,268707.6,268707.6,24560,0,0,0,L,1151911521,1,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728427,155656.00
09/14/2014 17:00,2,2.998,ACTIVE,218.48,424.11,60.006,1410728405,"274151322000068","019011112586793",39.68,35.20,0,403.97,461.38,120.7,114.6,0.455,192795.9,192795.9,25099,0,0,0,L,1151911521,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728428,155657.00
09/14/2014 17:00,2,4.426,ACTIVE,217.58,351.07,60.017,1410728405,"274151322000054","019011112586793",29.30,33.80,0,337.84,379.32,131.3,124.8,0.499,257083.6,257083.6,24623,0,0,0,L,1151911521,1,124.49,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410728429,155658.00
09/14/2014 17:15,1,2.189,ACTIVE,215.2,346.82,60.00,1410729304,"040051121000097","019011112586793",27.24,23,0.304,300.72,451.47,59.3,43.9,0.389,78769,78791.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729306,155659.00
09/14/2014 17:15,1,2.665,ACTIVE,215.1,310.02,60.03,1410729304,"040051121000095","019011112586793",25.44,22,0.375,296.21,448.72,67.4,76.8,0.317,70318,70338,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729307,155660.00
09/14/2014 17:15,1,1.866,ACTIVE,215.4,329.09,60.00,1410729304,"033051125000132","019011112586793",36.01,23,0.290,296.48,447.21,66.8,62.3,0.319,68903.300000012,68921.900000036,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729309,155661.00
09/14/2014 17:15,1,1.695,ACTIVE,215.5,356.28,60.03,1410729304,"033051125000135","019011112586793",35.94,22,0.375,303.02,451.25,60.6,61.0,0.426,66404.799999964,66423.699999964,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729310,155662.00
09/14/2014 17:15,1,2.479,ACTIVE,215.1,345.55,60.00,1410729304,"040051121000116","019011112586793",27.02,22,0.289,300.92,450.83,66.6,62.0,0.315,77548.999999999,77571.400000035,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729311,155663.00
09/14/2014 17:15,1,2.945,ACTIVE,215.9,333.67,60.00,1410729304,"040051121000068","019011112586793",24.16,23,0.307,301.49,450.85,70.8,66.2,0.339,71337.7,71358,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729312,155664.00
09/14/2014 17:15,1,2.333,ACTIVE,216.2,341.70,60.03,1410729304,"033051125000118","019011112586793",40.88,23,0.423,302.95,452.22,94.9,90.9,0.441,88513.300000012,88538,109,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729314,155665.00
09/14/2014 17:15,1,2.233,ACTIVE,216.0,343.49,60.00,1410729304,"033051125000150","019011112586793",40.71,23,0.405,302.06,452.91,90.4,87.1,0.422,87574.5,87599.2,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729315,155666.00
09/14/2014 17:15,1,2.692,ALERT,215.6,345.49,60.00,1410729304,"040051121000185","019011112586793",26.56,23,0.312,302.81,451.12,71.1,67.2,0.339,79771.7,79793.8,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410729317,155667.00
09/14/2014 17:15,1,1.962,ALERT,214.8,407.91,60.03,1410729304,"040051121000195","019011112586793",26.69,24,0.336,302.75,451.21,52.1,53.5,0.154,77794.199999989,77816.300000013,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1410729319,155668.00
09/14/2014 17:15,2,2.156,ACTIVE,216.67,365.49,59.996,1410729304,"274151322000083","019011112586793",29.86,33.00,0,330.93,383.23,65.2,61.0,0.460,259219.0,259219.0,24570,0,0,0,L,1151911521,1,123.36,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729320,155669.00
09/14/2014 17:15,2,2.309,ACTIVE,217.58,364.59,60.001,1410729304,"274151322000076","019011112586793",29.42,32.80,0,331.83,384.43,68.9,64.6,0.477,271140.2,271140.2,24565,0,0,0,L,1151911521,1,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729321,155670.00
09/14/2014 17:15,2,1.430,ACTIVE,217.13,431.02,60.006,1410729304,"274151322000094","019011112586793",40.39,31.00,0,337.54,469.79,58.5,54.5,0.407,194582.5,194582.5,25044,0,0,0,L,1151911521,1,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729321,155671.00
09/14/2014 17:15,2,2.102,ACTIVE,216.67,363.69,59.996,1410729304,"274151322000052","019011112586793",29.88,33.50,0,331.23,382.03,63.6,59.4,0.420,260445.8,260445.8,24511,0,0,0,L,1151911521,1,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729322,155672.00
09/14/2014 17:15,2,2.164,ACTIVE,216.90,354.37,60.012,1410729304,"274151322000085","019011112586793",30.08,30.30,0,333.33,384.13,66.2,62.0,0.442,259581.3,259581.3,24474,0,0,0,L,1151911521,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729323,155673.00
09/14/2014 17:15,2,2.225,ACTIVE,217.13,362.19,60.001,1410729304,"274151322000087","019011112586793",28.17,52.00,0,330.93,382.93,63.6,59.4,0.424,246752.8,246752.8,24491,0,0,0,L,1151911521,1,123.59,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729324,155674.00
09/14/2014 17:15,2,2.203,ACTIVE,216.67,364.59,60.001,1410729304,"274151322000088","019011112586793",27.91,30.30,0,332.43,383.53,62.3,58.2,0.411,252162.1,252162.1,24485,0,0,0,L,1151911521,1,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729325,155675.00
09/14/2014 17:15,2,2.340,ACTIVE,216.90,354.07,60.001,1410729304,"274151322000095","019011112586793",29.66,32.20,0,332.73,385.33,70.3,65.9,0.468,268736.1,268736.1,24561,0,0,0,L,1151911521,1,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729326,155676.00
09/14/2014 17:15,2,1.441,ACTIVE,217.58,429.52,60.001,1410729304,"274151322000068","019011112586793",40.22,32.80,0,337.84,463.18,58.2,54.2,0.393,192819.8,192819.8,25100,0,0,0,L,1151911521,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729327,155677.00
09/14/2014 17:15,2,2.262,ACTIVE,217.13,361.59,60.012,1410729304,"274151322000054","019011112586793",28.15,31.30,0,330.33,384.43,64.5,60.4,0.442,257109.6,257109.6,24624,0,0,0,L,1151911521,1,123.81,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410729328,155678.00
09/14/2014 17:30,1,3.356,ACTIVE,216.0,343.60,60.03,1410730204,"040051121000097","019011112586793",27.14,23,0.400,298.52,450.49,90.6,86.2,0.421,78791.5,78814.900000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730206,155679.00
09/14/2014 17:30,1,3.296,ACTIVE,216.0,350.39,60.03,1410730204,"040051121000095","019011112586793",24.76,22,0.354,296.02,448.12,81.2,76.2,0.373,70338,70358.600000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730208,155680.00
09/14/2014 17:30,1,2.106,ACTIVE,217.0,336.07,60.03,1410730204,"033051125000132","019011112586793",36.23,23,0.331,297.70,447.54,75.9,71.6,0.353,68921.900000036,68941.199999988,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730209,155681.00
09/14/2014 17:30,1,2.100,ACTIVE,216.8,347.78,60.03,1410730204,"033051125000135","019011112586793",36.07,22,0.333,301.96,451.24,75.4,72.0,0.356,66423.699999964,66443.199999964,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730210,155682.00
09/14/2014 17:30,1,3.379,ACTIVE,216.1,346.66,60.03,1410730204,"040051121000116","019011112586793",26.93,21,0.397,300.45,450.21,90.5,85.5,0.419,77571.400000035,77594.499999999,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730211,155683.00
09/14/2014 17:30,1,3.315,ACTIVE,217.1,348.07,60.03,1410730204,"040051121000068","019011112586793",24.70,23,0.358,303.38,451.52,81.5,77.3,0.383,71358,71379,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730213,155684.00
09/14/2014 17:30,1,2.452,ACTIVE,216.7,327.08,60.03,1410730204,"033051125000118","019011112586793",40.48,23,0.439,302.94,451.50,98.7,94.7,0.456,88538,88563.699999988,111,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730214,155685.00
09/14/2014 17:30,1,2.456,ACTIVE,217.0,324.65,60.07,1410730204,"033051125000150","019011112586793",40.39,22,0.439,302.93,453.10,98.7,95.1,0.456,87599.2,87624.9,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730215,155686.00
09/14/2014 17:30,1,3.311,ACTIVE,216.7,327.80,60.03,1410730204,"040051121000185","019011112586793",26.67,22,0.387,302.27,450.85,87.9,83.5,0.409,79793.8,79816.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730217,155687.00
09/14/2014 17:30,1,3.336,ACTIVE,216.2,326.87,60.03,1410730204,"040051121000195","019011112586793",26.60,23,0.390,302.45,450.91,88.3,84.1,0.410,77816.300000013,77839.100000025,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730218,155688.00
09/14/2014 17:30,2,3.545,ACTIVE,218.26,348.96,60.038,1410730204,"274151322000083","019011112586793",29.66,33.00,0,330.93,385.33,106.5,100.9,0.415,259246.2,259246.2,24571,0,0,0,L,1151911521,1,124.27,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730219,155689.00
09/14/2014 17:30,2,3.670,ACTIVE,218.93,361.59,60.038,1410730204,"274151322000076","019011112586793",30.22,32.60,0,333.63,384.73,112.4,106.6,0.429,271169.0,271169.0,24566,0,0,0,L,1151911521,1,124.72,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730220,155690.00
09/14/2014 17:30,2,2.326,ACTIVE,218.03,437.93,60.033,1410730204,"274151322000094","019011112586793",40.35,32.00,0,409.38,467.09,94.5,89.3,0.358,194606.8,194606.8,25045,0,0,0,L,1151911521,1,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730221,155691.00
09/14/2014 17:30,2,3.418,ACTIVE,218.26,349.26,60.043,1410730204,"274151322000052","019011112586793",29.88,34.00,0,332.43,384.43,103.5,98.0,0.389,260472.4,260472.4,24512,0,0,0,L,1151911521,1,124.04,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730222,155692.00
09/14/2014 17:30,2,3.496,ACTIVE,218.48,362.19,60.028,1410730204,"274151322000085","019011112586793",29.74,30.00,0,333.33,385.03,105.3,99.7,0.389,259608.3,259608.3,24475,0,0,0,L,1151911521,1,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730223,155693.00
09/14/2014 17:30,2,3.486,ACTIVE,218.48,358.58,60.038,1410730204,"274151322000087","019011112586793",28.94,52.00,0,332.13,382.63,102.2,96.7,0.384,246778.9,246778.9,24492,0,0,0,L,1151911521,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730224,155694.00
09/14/2014 17:30,2,3.387,ACTIVE,218.03,362.49,60.038,1410730204,"274151322000088","019011112586793",29.54,30.00,0,332.73,383.83,101.3,95.9,0.371,252188.1,252188.1,24486,0,0,0,L,1151911521,1,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730224,155695.00
09/14/2014 17:30,2,3.807,ACTIVE,218.03,363.39,60.033,1410730204,"274151322000095","019011112586793",29.80,32.40,0,333.03,384.73,114.9,109.0,0.429,268765.5,268765.5,24562,0,0,0,L,1151911521,1,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730226,155696.00
09/14/2014 17:30,2,2.318,ACTIVE,219.16,432.22,60.033,1410730204,"274151322000068","019011112586793",40.53,33.30,0,407.87,466.49,95.3,90.1,0.345,192844.2,192844.2,25101,0,0,0,L,1151911521,1,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730227,155697.00
09/14/2014 17:30,2,3.469,ACTIVE,218.03,353.17,60.033,1410730204,"274151322000054","019011112586793",29.70,31.30,0,331.83,385.03,104.2,98.7,0.384,257136.3,257136.3,24625,0,0,0,L,1151911521,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410730228,155698.00
09/14/2014 17:45,1,2.977,ACTIVE,215.2,323.28,60.00,1410731104,"040051121000097","019011112586793",27.23,22,0.357,302.23,450.83,80.6,76.5,0.381,78814.900000036,78834.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731106,155699.00
09/14/2014 17:45,1,2.937,ACTIVE,215.3,326.20,60.00,1410731104,"040051121000095","019011112586793",24.78,21,0.313,299.83,447.37,72.4,67.2,0.340,70358.600000024,70376.400000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731107,155700.00
09/14/2014 17:45,1,1.851,ACTIVE,215.7,324.94,60.03,1410731104,"033051125000132","019011112586793",36.53,22,0.291,305.11,447.06,67.3,62.7,0.322,68941.199999988,68957.699999988,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731109,155701.00
09/14/2014 17:45,1,1.914,ACTIVE,216.0,311.95,60.00,1410731104,"033051125000135","019011112586793",28.42,22,0.342,305.56,451.43,54.1,58.0,0.334,66443.199999964,66458.399999964,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731110,155702.00
09/14/2014 17:45,1,3.008,ACTIVE,215.4,327.55,60.03,1410731104,"040051121000116","019011112586793",26.95,20,0.354,301.36,450.37,80.6,75.8,0.378,77594.499999999,77614.400000035,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731111,155703.00
09/14/2014 17:45,1,2.929,ACTIVE,215.2,325.65,60.00,1410731104,"040051121000068","019011112586793",24.81,22,0.317,303.35,450.13,72.3,68.0,0.341,71379,71396.9,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731112,155704.00
09/14/2014 17:45,1,2.175,ACTIVE,214.9,324.20,60.00,1410731104,"033051125000118","019011112586793",40.53,22,0.393,307.78,360.37,87.7,84.3,0.407,88563.699999988,88585.900000036,113,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731114,155705.00
09/14/2014 17:45,1,2.177,ACTIVE,215.3,352.47,60.00,1410731104,"033051125000150","019011112586793",40.51,22,0.391,308.07,362.30,87.7,84.1,0.412,87624.9,87647.1,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731115,155706.00
09/14/2014 17:45,1,2.924,ACTIVE,215.5,344.89,60.00,1410731104,"040051121000185","019011112586793",26.60,22,0.341,303.24,451.60,77.4,73.4,0.363,79816.5,79835.8,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731117,155707.00
09/14/2014 17:45,1,2.962,ACTIVE,215.0,340.24,60.03,1410731104,"040051121000195","019011112586793",26.54,22,0.345,303.61,450.89,78.2,73.9,0.370,77839.100000025,77858.600000025,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731118,155708.00
09/14/2014 17:45,2,3.158,ACTIVE,217.35,355.88,59.985,1410731104,"274151322000083","019011112586793",29.76,32.20,0,329.43,384.73,95.3,90.0,0.380,259269.9,259269.9,24572,0,0,0,L,1151911521,1,123.36,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731119,155709.00
09/14/2014 17:45,2,3.238,ACTIVE,218.26,358.58,59.985,1410731104,"274151322000076","019011112586793",30.53,32.20,0,333.93,384.43,100.2,94.8,0.384,271194.0,271194.0,24567,0,0,0,L,1151911521,1,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731120,155710.00
09/14/2014 17:45,2,2.094,ACTIVE,217.58,433.42,59.985,1410731104,"274151322000094","019011112586793",40.02,31.80,0,405.47,463.18,84.5,79.6,0.318,194627.7,194627.7,25046,0,0,0,L,1151911521,1,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731121,155711.00
09/14/2014 17:45,2,3.074,ACTIVE,217.35,347.76,59.985,1410731104,"274151322000052","019011112586793",29.56,33.00,0,332.13,381.73,92.0,86.9,0.349,260495.3,260495.3,24513,0,0,0,L,1151911521,1,123.36,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731122,155712.00
09/14/2014 17:45,2,3.068,ACTIVE,217.58,357.38,59.980,1410731104,"274151322000085","019011112586793",30.02,29.30,0,333.03,384.73,93.3,88.2,0.349,259631.6,259631.6,24476,0,0,0,L,1151911521,1,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731123,155713.00
09/14/2014 17:45,2,3.100,ACTIVE,217.58,354.67,59.985,1410731104,"274151322000087","019011112586793",29.00,50.40,0,333.03,382.03,91.0,85.9,0.345,246801.5,246801.5,24493,0,0,0,L,1151911521,1,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731124,155714.00
09/14/2014 17:45,2,3.008,ACTIVE,217.35,348.06,59.985,1410731104,"274151322000088","019011112586793",29.48,30.30,0,332.73,384.13,89.7,84.7,0.331,252210.6,252210.6,24487,0,0,0,L,1151911521,1,124.49,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731125,155715.00
09/14/2014 17:45,2,3.400,ACTIVE,217.35,357.98,59.985,1410731104,"274151322000095","019011112586793",29.90,31.50,0,331.23,382.03,102.9,97.4,0.384,268791.1,268791.1,24563,0,0,0,L,1151911521,1,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731126,155716.00
09/14/2014 17:45,2,2.074,ACTIVE,218.26,433.12,59.975,1410731104,"274151322000068","019011112586793",40.45,32.80,0,401.26,457.47,85.1,80.2,0.318,192865.3,192865.3,25102,0,0,0,L,1151911521,1,124.27,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731127,155717.00
09/14/2014 17:45,2,3.084,ACTIVE,217.58,354.07,59.953,1410731104,"274151322000054","019011112586793",29.66,30.30,0,331.23,382.33,92.6,87.4,0.349,257159.4,257159.4,24626,0,0,0,L,1151911521,1,124.27,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410731128,155718.00
09/14/2014 18:00,1,2.474,ACTIVE,214.7,310.67,60.00,1410732004,"040051121000097","019011112586793",27.29,22,0.296,294.80,451.06,67.2,62.8,0.321,78834.900000036,78851.400000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732007,155719.00
09/14/2014 18:00,1,2.461,ACTIVE,214.9,392.52,60.00,1410732004,"040051121000095","019011112586793",24.69,20,0.316,297.58,446.41,60.4,64.4,0.138,70376.400000036,70390.100000024,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732008,155720.00
09/14/2014 18:00,1,1.517,ACTIVE,215.4,335.53,60.00,1410732004,"033051125000132","019011112586793",36.81,22,0.336,302.45,447.73,55.6,40.3,0.351,68957.699999988,68970.800000012,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732009,155721.00
09/14/2014 18:00,1,1.509,ACTIVE,215.2,342.55,60.00,1410732004,"033051125000135","019011112586793",35.60,20,0.299,304.48,448.89,53.4,44.7,0.378,66458.399999964,66470.299999964,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732011,155722.00
09/14/2014 18:00,1,2.491,ACTIVE,214.4,311.57,60.00,1410732004,"040051121000116","019011112586793",27.17,20,0.300,295.12,450.48,67.3,65.1,0.322,77614.400000035,77630.600000023,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732012,155723.00
09/14/2014 18:00,1,2.502,ACTIVE,215.7,366.96,60.00,1410732004,"040051121000068","019011112586793",23.86,22,0.353,299.42,451.27,59.4,63.4,0.213,71396.9,71411.2,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732013,155724.00
09/14/2014 18:00,1,1.798,ACTIVE,215.1,325.39,60.00,1410732004,"033051125000118","019011112586793",40.68,21,0.323,301.87,452.45,72.7,69.2,0.349,88585.900000036,88603.800000012,115,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732014,155725.00
09/14/2014 18:00,1,1.789,ACTIVE,215.3,327.50,60.00,1410732004,"033051125000150","019011112586793",40.78,21,0.323,302.24,453.09,72.6,69.2,0.345,87647.1,87665,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732016,155726.00
09/14/2014 18:00,1,2.440,ACTIVE,214.8,418.86,60.00,1410732004,"040051121000185","019011112586793",22.62,21,0.287,302.13,451.22,54.9,61.7,0.079,79835.8,79851.1,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732017,155727.00
09/14/2014 18:00,1,2.541,ACTIVE,214.8,369.98,60.00,1410732004,"040051121000195","019011112586793",21.49,22,0.276,302.52,450.89,54.3,47.0,0.333,77858.600000025,77874.300000013,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732018,155728.00
09/14/2014 18:00,2,2.643,ACTIVE,216.67,370.90,59.996,1410732004,"274151322000083","019011112586793",29.76,30.30,0,330.93,385.33,79.7,75.0,0.579,259289.3,259289.3,24573,0,0,0,L,1151911521,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732019,155729.00
09/14/2014 18:00,2,2.715,ACTIVE,217.35,352.57,59.990,1410732004,"274151322000076","019011112586793",30.40,29.80,0,331.83,384.73,83.7,78.8,0.327,271214.5,271214.5,24568,0,0,0,L,1151911521,1,123.81,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732020,155730.00
09/14/2014 18:00,2,1.639,ACTIVE,217.13,449.95,59.996,1410732004,"274151322000094","019011112586793",41.23,27.50,0,394.65,479.41,68.8,64.5,0.464,194644.6,194644.6,25047,0,0,0,L,1151911521,1,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732021,155731.00
09/14/2014 18:00,2,2.521,ACTIVE,216.67,364.29,59.990,1410732004,"274151322000052","019011112586793",29.94,30.30,0,330.93,385.33,76.5,71.9,0.508,260514.0,260514.0,24514,0,0,0,L,1151911521,1,123.14,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732022,155732.00
09/14/2014 18:00,2,2.561,ACTIVE,217.13,368.50,59.990,1410732004,"274151322000085","019011112586793",29.98,27.50,0,330.63,385.93,77.7,73.1,0.526,259650.6,259650.6,24477,0,0,0,L,1151911521,1,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732023,155733.00
09/14/2014 18:00,2,2.574,ACTIVE,217.58,367.30,59.996,1410732004,"274151322000087","019011112586793",29.22,46.60,0,330.33,386.53,76.2,71.7,0.468,246820.1,246820.1,24494,0,0,0,L,1151911521,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732024,155734.00
09/14/2014 18:00,2,2.480,ACTIVE,216.90,367.00,60.001,1410732004,"274151322000088","019011112586793",29.58,26.50,0,330.93,385.63,74.3,69.8,0.499,252228.8,252228.8,24488,0,0,0,L,1151911521,1,124.04,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732025,155735.00
09/14/2014 18:00,2,2.842,ACTIVE,216.45,353.77,59.990,1410732004,"274151322000095","019011112586793",30.00,30.00,0,332.73,385.33,86.4,81.4,0.314,268812.2,268812.2,24564,0,0,0,L,1151911521,1,123.81,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732026,155736.00
09/14/2014 18:00,2,1.635,ACTIVE,217.35,448.45,59.996,1410732004,"274151322000068","019011112586793",41.71,29.00,0,396.75,473.70,69.3,65.0,0.473,192882.4,192882.4,25103,0,0,0,L,1151911521,1,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732027,155737.00
09/14/2014 18:00,2,2.564,ACTIVE,217.13,369.40,60.001,1410732004,"274151322000054","019011112586793",29.62,28.30,0,330.63,387.14,76.9,72.3,0.495,257178.3,257178.3,24627,0,0,0,L,1151911521,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732028,155738.00
09/14/2014 18:15,1,1.127,ACTIVE,213.6,357.43,60.00,1410732904,"040051121000097","019011112586793",26.10,20,0.244,294.97,451.66,29.2,34.7,0.176,78851.400000036,78858.699999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732906,155739.00
09/14/2014 18:15,1,1.180,ACTIVE,213.1,348.25,60.00,1410732904,"040051121000095","019011112586793",23.65,19,0.197,296.46,445.67,27.7,30.4,0.152,70390.100000024,70396.5,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732907,155740.00
09/14/2014 18:15,1,0.768,ACTIVE,214.1,338.70,60.00,1410732904,"033051125000132","019011112586793",31.58,20,0.199,302.88,446.10,24.1,26.9,0.176,68970.800000012,68976.5,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732909,155741.00
09/14/2014 18:15,1,0.745,ACTIVE,213.9,409.87,60.00,1410732904,"033051125000135","019011112586793",35.86,19,0.171,306.18,449.25,26.6,22.9,0.026,66470.299999964,66476.399999964,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732910,155742.00
09/14/2014 18:15,1,1.251,ACTIVE,213.7,389.16,60.00,1410732904,"040051121000116","019011112586793",26.80,19,0.185,294.81,450.77,33.3,24.8,0.082,77630.600000023,77637.999999999,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732912,155743.00
09/14/2014 18:15,1,1.252,ACTIVE,213.9,433.85,60.00,1410732904,"040051121000068","019011112586793",24.04,20,0.180,302.25,448.38,29.9,27.9,0.018,71411.2,71417.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732913,155744.00
09/14/2014 18:15,1,0.910,ACTIVE,213.4,399.99,60.03,1410732904,"033051125000118","019011112586793",40.30,20,0.224,301.50,452.22,36.5,29.0,0.071,88603.800000012,88612.100000024,117,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732914,155745.00
09/14/2014 18:15,1,0.908,ACTIVE,213.2,372.28,60.00,1410732904,"033051125000150","019011112586793",39.90,19,0.224,301.43,453.50,36.0,28.7,0.154,87665,87673.4,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732915,155746.00
09/14/2014 18:15,1,1.157,ACTIVE,213.7,335.08,60.00,1410732904,"040051121000185","019011112586793",25.58,19,0.210,301.37,448.38,29.4,36.4,0.295,79851.1,79857.6,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732917,155747.00
09/14/2014 18:15,1,1.113,ACTIVE,213.8,415.78,60.00,1410732904,"040051121000195","019011112586793",25.69,20,0.181,300.59,450.51,28.4,34.1,0.027,77874.300000013,77881.000000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732918,155748.00
09/14/2014 18:15,2,1.176,ACTIVE,216.22,348.36,59.985,1410732904,"274151322000083","019011112586793",29.26,25.50,0,331.53,385.63,34.8,31.7,0.239,259298.6,259298.6,24574,0,0,0,L,1151911521,1,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732919,155749.00
09/14/2014 18:15,2,1.227,ACTIVE,216.67,349.56,60.001,1410732904,"274151322000076","019011112586793",29.96,25.50,0,332.73,387.44,37.2,34.0,0.252,271224.3,271224.3,24569,0,0,0,L,1151911521,1,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732920,155750.00
09/14/2014 18:15,2,0.795,ACTIVE,216.45,411.78,59.996,1410732904,"274151322000094","019011112586793",38.66,25.00,0,339.04,464.98,30.9,27.9,0.203,194652.7,194652.7,25048,0,0,0,L,1151911521,1,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732921,155751.00
09/14/2014 18:15,2,1.170,ACTIVE,215.77,348.06,59.996,1410732904,"274151322000052","019011112586793",29.36,26.00,0,334.24,384.43,34.8,31.7,0.230,260523.2,260523.2,24515,0,0,0,L,1151911521,1,122.46,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732922,155752.00
09/14/2014 18:15,2,1.166,ACTIVE,216.45,351.97,59.990,1410732904,"274151322000085","019011112586793",29.22,23.50,0,335.14,385.03,34.5,31.4,0.225,259659.8,259659.8,24478,0,0,0,L,1151911521,1,123.59,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732923,155753.00
09/14/2014 18:15,2,1.145,ACTIVE,216.67,352.87,60.028,1410732904,"274151322000087","019011112586793",29.16,41.80,0,335.14,385.63,33.9,30.8,0.230,246829.0,246829.0,24495,0,0,0,L,1151911521,1,123.14,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732924,155754.00
09/14/2014 18:15,2,1.121,ACTIVE,216.00,346.86,60.001,1410732904,"274151322000088","019011112586793",29.12,23.80,0,334.54,383.83,33.0,30.0,0.212,252237.5,252237.5,24489,0,0,0,L,1151911521,1,123.36,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732925,155755.00
09/14/2014 18:15,2,1.230,ACTIVE,216.00,352.57,59.990,1410732904,"274151322000095","019011112586793",29.86,25.00,0,331.83,385.93,37.2,34.0,0.247,268822.2,268822.2,24565,0,0,0,L,1151911521,1,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732926,155756.00
09/14/2014 18:15,2,0.785,ACTIVE,216.90,421.10,60.001,1410732904,"274151322000068","019011112586793",39.74,26.30,0,336.64,467.99,31.4,28.4,0.199,192890.7,192890.7,25104,0,0,0,L,1151911521,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732927,155757.00
09/14/2014 18:15,2,1.152,ACTIVE,216.45,347.16,59.990,1410732904,"274151322000054","019011112586793",29.44,24.30,0,334.54,386.23,34.4,31.3,0.225,257187.3,257187.3,24628,0,0,0,L,1151911521,1,123.36,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410732928,155758.00
09/14/2014 18:30,1,0.660,ACTIVE,212.7,388.85,60.00,1410733804,"040051121000097","019011112586793",26.27,19,0.169,302.39,448.10,17.2,13.8,0.011,78858.699999988,78863.800000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733806,155759.00
09/14/2014 18:30,1,0.725,ACTIVE,213.1,420.78,60.00,1410733804,"040051121000095","019011112586793",23.26,18,0.163,300.90,444.93,16.8,15.6,0.025,70396.5,70401,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733808,155760.00
09/14/2014 18:30,1,0.423,ACTIVE,213.5,420.29,60.00,1410733804,"033051125000132","019011112586793",34.25,19,0.110,316.33,440.19,14.4,15.8,0.003,68976.5,68980.400000036,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733809,155761.00
09/14/2014 18:30,1,0.416,ACTIVE,213.2,378.56,60.00,1410733804,"033051125000135","019011112586793",34.42,18,0.083,317.45,444.43,14.2,7.5,0.149,66476.399999964,66480.699999964,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733810,155762.00
09/14/2014 18:30,1,0.679,ACTIVE,212.9,404.08,60.03,1410733804,"040051121000116","019011112586793",25.83,18,0.149,301.38,447.23,17.4,16.0,0.003,77637.999999999,77642.999999999,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733812,155763.00
09/14/2014 18:30,1,0.665,ACTIVE,213.5,370.35,60.03,1410733804,"040051121000068","019011112586793",23.17,18,0.136,305.56,447.43,15.3,10.9,0.016,71417.7,71422.3,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733813,155764.00
09/14/2014 18:30,1,0.477,ACTIVE,212.0,409.27,60.03,1410733804,"033051125000118","019011112586793",39.35,19,0.161,301.57,451.68,18.6,11.9,0.005,88612.100000024,88618.100000024,119,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733814,155765.00
09/14/2014 18:30,1,0.481,ACTIVE,212.7,410.42,60.03,1410733804,"033051125000150","019011112586793",39.64,18,0.149,302.09,450.40,19.0,14.0,0.005,87673.4,87679.4,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733815,155766.00
09/14/2014 18:30,1,0.629,ACTIVE,213.2,404.72,60.03,1410733804,"040051121000185","019011112586793",24.43,18,0.138,304.54,447.68,15.3,14.5,0.001,79857.6,79862.3,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733817,155767.00
09/14/2014 18:30,1,0.607,ACTIVE,213.5,342.19,60.00,1410733804,"040051121000195","019011112586793",24.58,19,0.146,304.13,448.20,14.8,15.0,0.115,77881.000000001,77885.699999989,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733818,155768.00
09/14/2014 18:30,2,0.709,ACTIVE,215.77,345.36,60.006,1410733804,"274151322000083","019011112586793",28.69,23.30,0,335.74,383.23,20.6,17.9,0.141,259305.2,259305.2,24575,0,0,0,L,1151911521,1,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733819,155769.00
09/14/2014 18:30,2,0.748,ACTIVE,216.22,342.95,60.012,1410733804,"274151322000076","019011112586793",29.42,23.00,0,335.74,383.53,22.2,19.6,0.141,271231.4,271231.4,24570,0,0,0,L,1151911521,1,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733820,155770.00
09/14/2014 18:30,2,0.471,ACTIVE,215.54,413.29,60.017,1410733804,"274151322000094","019011112586793",38.68,23.30,0,338.44,464.98,18.4,15.9,0.119,194658.6,194658.6,25049,0,0,0,L,1151911521,1,122.46,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733821,155771.00
09/14/2014 18:30,2,0.736,ACTIVE,215.32,343.55,60.012,1410733804,"274151322000052","019011112586793",28.39,23.80,0,334.24,382.33,21.2,18.5,0.137,260529.8,260529.8,24516,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733822,155772.00
09/14/2014 18:30,2,0.707,ACTIVE,216.00,342.35,60.012,1410733804,"274151322000085","019011112586793",28.78,21.80,0,335.74,382.33,20.6,18.0,0.128,259666.3,259666.3,24479,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733823,155773.00
09/14/2014 18:30,2,0.703,ACTIVE,215.77,343.85,60.006,1410733804,"274151322000087","019011112586793",28.41,38.40,0,334.54,382.03,20.3,17.7,0.128,246835.5,246835.5,24496,0,0,0,L,1151911521,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733824,155774.00
09/14/2014 18:30,2,0.686,ACTIVE,215.54,342.95,60.017,1410733804,"274151322000088","019011112586793",28.23,21.80,0,334.24,381.12,19.6,17.0,0.124,252243.7,252243.7,24490,0,0,0,L,1151911521,1,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733825,155775.00
09/14/2014 18:30,2,0.746,ACTIVE,215.54,345.36,60.006,1410733804,"274151322000095","019011112586793",28.86,22.80,0,333.93,385.33,21.8,19.1,0.137,268829.3,268829.3,24566,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733826,155776.00
09/14/2014 18:30,2,0.488,ACTIVE,216.45,414.19,60.033,1410733804,"274151322000068","019011112586793",38.84,24.50,0,339.95,464.68,19.2,16.6,0.110,192896.7,192896.7,25105,0,0,0,L,1151911521,1,123.14,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733827,155777.00
09/14/2014 18:30,2,0.707,ACTIVE,215.54,346.26,59.990,1410733804,"274151322000054","019011112586793",28.71,22.30,0,334.84,382.33,20.6,17.9,0.133,257193.8,257193.8,24629,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410733828,155778.00
09/14/2014 18:45,1,0.537,ACTIVE,214.0,405.40,60.03,1410734704,"040051121000097","019011112586793",26.04,18,0.113,314.44,442.85,13.9,14.4,0.000,78863.800000012,78867.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734707,155779.00
09/14/2014 18:45,1,0.615,ACTIVE,213.3,378.03,60.03,1410734704,"040051121000095","019011112586793",22.79,17,0.150,312.34,440.05,13.9,11.2,0.003,70401,70404.199999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734708,155780.00
09/14/2014 18:45,1,0.342,ACTIVE,213.6,362.75,60.03,1410734704,"033051125000132","019011112586793",34.94,18,0.138,316.16,439.98,11.9,13.7,0.016,68980.400000036,68983.300000012,170,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734710,155781.00
