ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2014 18:45,1,0.341,ACTIVE,213.6,331.01,60.03,1410734704,"033051125000135","019011112586793",34.34,18,0.137,317.29,444.42,11.6,13.8,0.174,66480.699999964,66483.699999964,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734711,155782.00
09/14/2014 18:45,1,0.570,ACTIVE_NO_POWER,213.5,356.86,60.00,1410734704,"040051121000116","019011112586793",25.38,17,0.009,310.60,441.51,14.4,0.0,0.218,77642.999999999,77646.600000023,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734712,155783.00
09/14/2014 18:45,1,0.555,ACTIVE,213.7,338.95,60.03,1410734704,"040051121000068","019011112586793",22.96,17,0.138,315.32,442.57,12.6,11.1,0.091,71422.3,71425.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734714,155784.00
09/14/2014 18:45,1,0.397,ACTIVE,214.0,362.01,60.03,1410734704,"033051125000118","019011112586793",38.85,18,0.146,315.77,443.67,15.3,13.7,0.045,88618.100000024,88622.400000036,121,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734715,155785.00
09/14/2014 18:45,1,0.406,ACTIVE,213.7,420.50,60.03,1410734704,"033051125000150","019011112586793",39.22,17,0.138,315.02,444.10,15.8,15.4,0.001,87679.4,87683.7,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734717,155786.00
09/14/2014 18:45,1,0.525,ACTIVE,213.4,327.58,60.00,1410734704,"040051121000185","019011112586793",24.14,18,0.096,315.07,442.77,12.6,15.2,0.251,79862.3,79865.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734718,155787.00
09/14/2014 18:45,1,0.499,ACTIVE_NO_POWER,213.5,414.55,60.03,1410734704,"040051121000195","019011112586793",24.46,18,0.109,316.27,443.31,12.1,0.0,0.000,77885.699999989,77889.100000025,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734719,155788.00
09/14/2014 18:45,2,0.580,ACTIVE,215.77,343.25,60.012,1410734704,"274151322000083","019011112586793",28.27,21.80,0,336.34,369.10,16.6,14.1,0.110,259310.1,259310.1,24576,0,0,0,L,1151911521,1,122.46,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734720,155789.00
09/14/2014 18:45,2,0.615,ACTIVE,216.22,343.55,60.017,1410734704,"274151322000076","019011112586793",28.86,21.50,0,337.54,370.30,18.0,15.5,0.110,271236.7,271236.7,24571,0,0,0,L,1151911521,1,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734721,155790.00
09/14/2014 18:45,2,0.373,ACTIVE,215.77,413.89,60.017,1410734704,"274151322000094","019011112586793",39.10,22.30,0,338.14,442.74,15.1,12.6,0.097,194662.8,194662.8,25050,0,0,0,L,1151911521,1,122.68,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734722,155791.00
09/14/2014 18:45,2,0.594,ACTIVE,215.54,342.35,60.012,1410734704,"274151322000052","019011112586793",28.73,22.30,0,336.04,367.30,17.3,14.8,0.106,260534.7,260534.7,24517,0,0,0,L,1151911521,1,122.23,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734723,155792.00
09/14/2014 18:45,2,0.570,ACTIVE,215.77,342.05,60.012,1410734704,"274151322000085","019011112586793",28.88,20.70,0,336.64,367.90,16.7,14.2,0.102,259671.2,259671.2,24480,0,0,0,L,1151911521,1,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734724,155793.00
09/14/2014 18:45,2,0.580,ACTIVE,215.77,342.95,60.017,1410734704,"274151322000087","019011112586793",28.07,35.60,0,336.34,368.20,16.5,14.0,0.102,246840.3,246840.3,24497,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734725,155794.00
09/14/2014 18:45,2,0.555,ACTIVE,215.32,342.05,60.017,1410734704,"274151322000088","019011112586793",28.25,20.30,0,332.73,366.70,15.9,13.4,0.097,252248.3,252248.3,24491,0,0,0,L,1151911521,1,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734726,155795.00
09/14/2014 18:45,2,0.609,ACTIVE,215.77,342.65,60.017,1410734704,"274151322000095","019011112586793",28.45,21.30,0,336.04,370.90,17.6,15.0,0.110,268834.5,268834.5,24567,0,0,0,L,1151911521,1,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734727,155796.00
09/14/2014 18:45,2,0.373,ACTIVE,216.45,423.50,60.017,1410734704,"274151322000068","019011112586793",39.94,23.30,0,338.44,454.46,15.2,12.8,0.088,192901.1,192901.1,25106,0,0,0,L,1151911521,1,123.36,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734728,155797.00
09/14/2014 18:45,2,0.574,ACTIVE,215.54,341.45,60.017,1410734704,"274151322000054","019011112586793",28.71,21.00,0,336.04,367.90,16.7,14.2,0.106,257198.7,257198.7,24630,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410734729,155798.00
09/14/2014 19:00,1,0.544,ACTIVE,214.9,357.94,60.03,1410735604,"040051121000097","019011112586793",26.10,17,0.154,314.41,441.53,14.1,13.4,0.044,78867.600000024,78869.900000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735607,155799.00
09/14/2014 19:00,1,0.620,ACTIVE,214.0,367.24,60.03,1410735604,"040051121000095","019011112586793",22.82,16,0.137,312.74,437.14,14.0,11.7,0.008,70404.199999988,70406.199999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735608,155800.00
09/14/2014 19:00,1,0.348,ACTIVE,214.9,406.62,60.03,1410735604,"033051125000132","019011112586793",34.61,17,0.130,316.45,439.35,12.0,15.2,0.000,68983.300000012,68985.300000012,172,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735609,155801.00
09/14/2014 19:00,1,0.346,ACTIVE_NO_POWER,214.3,418.31,60.03,1410735604,"033051125000135","019011112586793",34.10,17,0.000,318.21,441.48,11.7,0.0,0.000,66483.699999964,66485.899999964,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735610,155802.00
09/14/2014 19:00,1,0.575,ACTIVE,214.4,383.43,60.07,1410735604,"040051121000116","019011112586793",25.54,16,0.143,311.49,438.48,14.6,15.3,0.005,77646.600000023,77648.999999999,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735612,155803.00
09/14/2014 19:00,1,0.566,ACTIVE,214.0,380.31,60.07,1410735604,"040051121000068","019011112586793",22.68,17,0.062,315.79,439.57,12.7,1.4,0.170,71425.5,71427.6,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735613,155804.00
09/14/2014 19:00,1,0.401,ACTIVE,214.1,418.85,60.03,1410735604,"033051125000118","019011112586793",38.83,17,0.151,317.32,441.66,15.5,11.8,0.001,88622.400000036,88625.400000036,123,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735614,155805.00
09/14/2014 19:00,1,0.409,ACTIVE,214.5,371.75,60.07,1410735604,"033051125000150","019011112586793",39.33,17,0.147,314.50,441.17,16.0,14.7,0.029,87683.7,87686.8,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735615,155806.00
09/14/2014 19:00,1,0.535,ACTIVE,214.2,347.49,60.03,1410735604,"040051121000185","019011112586793",24.01,17,0.139,315.47,439.85,12.8,11.3,0.049,79865.5,79867.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735617,155807.00
09/14/2014 19:00,1,0.502,ACTIVE,214.1,379.83,60.07,1410735604,"040051121000195","019011112586793",24.60,17,0.141,317.96,440.75,12.3,14.1,0.005,77889.100000025,77891.300000013,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735618,155808.00
09/14/2014 19:00,2,0.582,ACTIVE,215.77,345.66,60.017,1410735604,"274151322000083","019011112586793",28.67,21.00,0,335.14,350.77,16.9,14.4,0.106,259313.6,259313.6,24577,0,0,0,L,1151911521,1,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735619,155809.00
09/14/2014 19:00,2,0.621,ACTIVE,216.45,342.95,60.033,1410735604,"274151322000076","019011112586793",29.04,20.30,0,335.14,351.67,18.3,15.7,0.115,271240.4,271240.4,24572,0,0,0,L,1151911521,1,123.36,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735620,155810.00
09/14/2014 19:00,2,0.363,ACTIVE,215.77,420.80,60.022,1410735604,"274151322000094","019011112586793",39.90,21.50,0,338.14,431.32,14.9,12.4,0.084,194665.8,194665.8,25051,0,0,0,L,1151911521,1,122.91,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735621,155811.00
09/14/2014 19:00,2,0.605,ACTIVE,215.32,345.06,60.022,1410735604,"274151322000052","019011112586793",28.59,21.00,0,333.93,350.77,17.5,15.0,0.102,260538.3,260538.3,24518,0,0,0,L,1151911521,1,122.46,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735622,155812.00
09/14/2014 19:00,2,0.582,ACTIVE,216.00,341.45,60.017,1410735604,"274151322000085","019011112586793",28.73,19.50,0,334.84,350.47,17.0,14.5,0.102,259674.6,259674.6,24481,0,0,0,L,1151911521,1,123.81,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735623,155813.00
09/14/2014 19:00,2,0.584,ACTIVE,215.54,340.55,60.022,1410735604,"274151322000087","019011112586793",28.23,33.00,0,334.54,350.77,16.7,14.2,0.097,246843.7,246843.7,24498,0,0,0,L,1151911521,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735624,155814.00
09/14/2014 19:00,2,0.574,ACTIVE,215.54,344.45,59.996,1410735604,"274151322000088","019011112586793",27.65,19.80,0,336.64,350.17,16.1,13.6,0.088,252251.5,252251.5,24492,0,0,0,L,1151911521,1,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735625,155815.00
09/14/2014 19:00,2,0.613,ACTIVE,215.54,343.85,60.012,1410735604,"274151322000095","019011112586793",28.88,20.00,0,334.54,351.07,17.9,15.4,0.124,268838.2,268838.2,24568,0,0,0,L,1151911521,1,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735626,155816.00
09/14/2014 19:00,2,0.408,ACTIVE,216.45,407.27,60.028,1410735604,"274151322000068","019011112586793",38.07,22.30,0,338.44,431.92,15.8,13.4,0.093,192904.3,192904.3,25107,0,0,0,L,1151911521,1,123.14,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735627,155817.00
09/14/2014 19:00,2,0.584,ACTIVE,215.54,342.05,60.022,1410735604,"274151322000054","019011112586793",28.51,20.00,0,334.54,350.77,16.9,14.3,0.097,257202.1,257202.1,24631,0,0,0,L,1151911521,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410735628,155818.00
09/14/2014 19:15,1,0.448,ACTIVE_NO_POWER,214.0,417.47,60.00,1410736504,"040051121000097","019011112586793",26.13,17,0.000,316.32,439.91,11.6,0.0,0.000,78869.900000036,78872,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736506,155819.00
09/14/2014 19:15,1,0.509,ACTIVE_NO_POWER,213.4,421.09,60.00,1410736504,"040051121000095","019011112586793",23.01,16,0.000,313.16,436.99,11.6,0.0,0.000,70406.199999988,70408.100000024,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736507,155820.00
09/14/2014 19:15,1,0.255,ACTIVE_NO_POWER,214.5,395.26,60.00,1410736504,"033051125000132","019011112586793",35.45,17,0.000,318.44,439.21,9.0,0.0,0.100,68985.300000012,68987,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736509,155821.00
09/14/2014 19:15,1,0.230,ACTIVE_NO_POWER,214.3,408.33,60.00,1410736504,"033051125000135","019011112586793",35.17,17,0.000,319.58,442.32,8.0,0.0,0.000,66485.899999964,66487.699999964,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736510,155822.00
09/14/2014 19:15,1,0.488,ACTIVE,213.9,396.49,60.03,1410736504,"040051121000116","019011112586793",25.48,16,0.072,311.06,438.27,12.3,4.2,0.000,77648.999999999,77651.200000047,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736511,155823.00
09/14/2014 19:15,1,0.449,ACTIVE_NO_POWER,214.5,432.05,60.00,1410736504,"040051121000068","019011112586793",22.64,17,0.000,316.85,439.18,10.1,0.0,0.043,71427.6,71429.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736513,155824.00
09/14/2014 19:15,1,0.320,ACTIVE,213.8,375.50,60.03,1410736504,"033051125000118","019011112586793",39.16,17,0.147,317.76,442.37,12.5,14.9,0.009,88625.400000036,88628,125,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736514,155825.00
09/14/2014 19:15,1,0.333,ACTIVE,214.1,351.01,60.03,1410736504,"033051125000150","019011112586793",39.18,17,0.144,316.18,441.21,13.0,12.8,0.055,87686.8,87689.6,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736515,155826.00
09/14/2014 19:15,1,0.367,ACTIVE_NO_POWER,213.7,429.01,60.03,1410736504,"040051121000185","019011112586793",24.15,17,0.000,318.55,440.88,8.6,0.0,0.000,79867.7,79869.4,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736517,155827.00
09/14/2014 19:15,1,0.408,ACTIVE,213.4,340.23,60.00,1410736504,"040051121000195","019011112586793",24.30,17,0.152,317.37,440.97,9.8,15.4,0.076,77891.300000013,77893.300000013,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736518,155828.00
09/14/2014 19:15,2,0.506,ACTIVE,215.77,342.05,59.990,1410736504,"274151322000083","019011112586793",28.88,20.00,0,334.24,350.77,14.8,12.4,0.093,259316.9,259316.9,24578,0,0,0,L,1151911521,1,122.91,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736519,155829.00
09/14/2014 19:15,2,0.492,ACTIVE,216.22,343.85,59.985,1410736504,"274151322000076","019011112586793",29.44,19.50,0,335.14,350.47,14.7,12.3,0.084,271243.9,271243.9,24573,0,0,0,L,1151911521,1,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736520,155830.00
09/14/2014 19:15,2,0.312,ACTIVE,215.77,408.18,60.001,1410736504,"274151322000094","019011112586793",38.41,21.00,0,338.14,435.53,12.2,9.8,0.071,194668.6,194668.6,25052,0,0,0,L,1151911521,1,122.68,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736521,155831.00
09/14/2014 19:15,2,0.475,ACTIVE,215.54,342.35,59.985,1410736504,"274151322000052","019011112586793",28.96,20.00,0,336.04,350.17,13.9,11.5,0.084,260541.6,260541.6,24519,0,0,0,L,1151911521,1,122.46,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736522,155832.00
09/14/2014 19:15,2,0.459,ACTIVE,215.77,341.45,59.985,1410736504,"274151322000085","019011112586793",28.86,19.00,0,336.94,349.56,13.4,11.0,0.075,259677.8,259677.8,24482,0,0,0,L,1151911521,1,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736523,155833.00
09/14/2014 19:15,2,0.498,ACTIVE,215.77,342.05,59.990,1410736504,"274151322000087","019011112586793",27.79,31.30,0,336.64,350.47,14.1,11.7,0.080,246846.9,246846.9,24499,0,0,0,L,1151911521,1,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736524,155834.00
09/14/2014 19:15,2,0.438,ACTIVE,215.32,341.75,59.980,1410736504,"274151322000088","019011112586793",27.93,19.00,0,336.34,349.56,12.4,10.0,0.075,252254.4,252254.4,24493,0,0,0,L,1151911521,1,123.36,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736525,155835.00
09/14/2014 19:15,2,0.520,ACTIVE,215.77,342.35,59.990,1410736504,"274151322000095","019011112586793",29.50,19.30,0,334.24,350.77,15.5,13.1,0.093,268841.8,268841.8,24569,0,0,0,L,1151911521,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736526,155836.00
09/14/2014 19:15,2,0.320,ACTIVE,216.22,418.09,59.985,1410736504,"274151322000068","019011112586793",39.38,21.80,0,338.74,433.42,13.0,10.6,0.066,192907.3,192907.3,25108,0,0,0,L,1151911521,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736526,155837.00
09/14/2014 19:15,2,0.463,ACTIVE,215.54,342.65,59.985,1410736504,"274151322000054","019011112586793",28.59,19.30,0,336.04,350.47,13.4,11.1,0.080,257205.3,257205.3,24632,0,0,0,L,1151911521,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410736527,155838.00
09/14/2014 19:30,1,0.006,ACTIVE_NO_POWER,213.5,342.62,60.00,1410737404,"033051125000118","019011112586793",43.43,17,0.000,340.86,343.74,0.2,0.0,0.000,88628,88629.5,130,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737426,155839.00
09/14/2014 19:30,1,0.021,ACTIVE_NO_POWER,213.1,395.53,60.03,1410737404,"033051125000150","019011112586793",43.42,16,0.000,395.29,396.91,0.9,0.0,0.000,87689.6,87691,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737429,155840.00
09/14/2014 19:30,1,0.016,ACTIVE_NO_POWER,213.1,393.46,60.00,1410737404,"040051121000195","019011112586793",27.47,16,0.000,318.19,441.24,0.4,0.0,0.000,77893.300000013,77894.300000013,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737434,155841.00
09/14/2014 19:30,2,0.227,ACTIVE,215.54,339.65,60.017,1410737404,"274151322000083","019011112586793",26.96,19.30,0,336.94,347.76,6.2,4.0,0.018,259318.9,259318.9,24579,0,0,0,L,1151911521,1,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737435,155842.00
09/14/2014 19:30,2,0.234,ACTIVE,216.00,341.75,60.012,1410737404,"274151322000076","019011112586793",27.39,19.00,0,337.84,347.46,6.5,4.3,0.031,271245.9,271245.9,24574,0,0,0,L,1151911521,1,123.14,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737436,155843.00
09/14/2014 19:30,2,0.135,ACTIVE,215.54,341.15,60.012,1410737404,"274151322000094","019011112586793",31.09,19.80,0,337.54,422.90,4.3,2.2,0.022,194670.0,194670.0,25053,0,0,0,L,1151911521,1,122.68,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737437,155844.00
09/14/2014 19:30,2,0.234,ACTIVE,215.32,339.65,60.022,1410737404,"274151322000052","019011112586793",27.81,19.50,0,336.04,346.86,6.7,4.5,0.022,260543.5,260543.5,24520,0,0,0,L,1151911521,1,122.23,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737438,155845.00
09/14/2014 19:30,2,0.219,ACTIVE,215.77,341.15,59.980,1410737404,"274151322000085","019011112586793",27.10,18.30,0,336.94,346.86,6.0,3.9,0.035,259679.6,259679.6,24483,0,0,0,L,1151911521,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737439,155846.00
09/14/2014 19:30,2,0.229,ACTIVE,215.77,339.65,60.017,1410737404,"274151322000087","019011112586793",26.46,29.30,0,336.04,347.46,6.2,4.0,0.018,246848.8,246848.8,24500,0,0,0,L,1151911521,1,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737440,155847.00
09/14/2014 19:30,2,0.201,ACTIVE,215.09,339.04,60.012,1410737404,"274151322000088","019011112586793",26.48,18.30,0,336.04,346.26,5.4,3.3,0.013,252256.0,252256.0,24494,0,0,0,L,1151911521,1,123.36,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737441,155848.00
09/14/2014 19:30,2,0.223,ACTIVE,215.54,339.95,60.012,1410737404,"274151322000095","019011112586793",27.63,18.70,0,335.74,347.76,6.3,4.1,0.027,268843.9,268843.9,24570,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737442,155849.00
09/14/2014 19:30,2,0.152,ACTIVE,216.45,341.45,60.017,1410737404,"274151322000068","019011112586793",31.33,20.70,0,338.74,428.31,4.8,2.8,0.022,192908.9,192908.9,25109,0,0,0,L,1151911521,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737443,155850.00
09/14/2014 19:30,2,0.217,ACTIVE,215.77,339.04,60.012,1410737404,"274151322000054","019011112586793",27.02,18.70,0,335.74,346.86,6.0,3.8,0.018,257207.1,257207.1,24633,0,0,0,L,1151911521,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737444,155851.00
09/14/2014 19:30,1,0.047,ALERT,213.3,397.57,60.00,1410737404,"040051121000097","019011112586793",28.92,16,0.000,397.07,418.87,1.3,0.0,0.000,78872,78872.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410737447,155852.00
09/14/2014 19:30,1,0.052,ALERT,213.4,376.81,60.03,1410737404,"040051121000185","019011112586793",27.29,15,0.000,375.87,392.98,1.4,0.0,0.000,79869.4,79870,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410737466,155853.00
09/14/2014 19:30,1,0.061,ALERT,214.0,375.05,60.07,1410737404,"040051121000068","019011112586793",25.89,15,0.000,374.62,392.16,1.5,0.0,0.000,71429.4,71430,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1410737516,155854.00
09/14/2014 19:30,1,0.013,ACTIVE_NO_POWER,213.6,348.12,60.03,1410737404,"033051125000135","019011112586793",38.60,15,0.000,347.91,349.85,0.5,0.0,0.000,66487.699999964,66488.399999964,169,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737541,155855.00
09/14/2014 19:30,1,0.024,ACTIVE_NO_POWER,213.7,329.04,60.03,1410737404,"033051125000132","019011112586793",38.81,16,0.000,329.00,330.16,0.9,0.0,0.000,68987,68988.100000024,203,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410737629,155856.00
09/14/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410737404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410738268,155857.00
09/14/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1410737404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410738268,155858.00
09/14/2014 19:45,2,0.127,ACTIVE,215.09,338.74,59.980,1410738304,"274151322000083","019011112586793",26.50,18.70,0,336.04,344.15,3.5,1.4,0.009,259319.7,259319.7,24580,0,0,0,L,1151911521,1,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410738338,155859.00
09/14/2014 19:45,2,0.139,ACTIVE,215.77,339.04,59.975,1410738304,"274151322000076","019011112586793",26.66,18.30,0,337.84,344.76,3.8,1.7,0.013,271246.8,271246.8,24575,0,0,0,L,1151911521,1,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410738339,155860.00
09/14/2014 19:45,2,0.070,ACTIVE,215.09,339.04,59.948,1410738304,"274151322000094","019011112586793",29.28,18.70,0,336.94,343.55,2.1,0.1,0.004,194670.5,194670.5,25054,0,0,0,L,1151911521,1,122.23,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410738340,155861.00
09/14/2014 19:45,2,0.150,ACTIVE,214.87,339.34,59.980,1410738304,"274151322000052","019011112586793",26.80,18.70,0,335.74,344.45,4.1,2.0,0.013,260544.5,260544.5,24521,0,0,0,L,1151911521,1,122.01,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410738340,155862.00
09/14/2014 19:45,2,0.131,ACTIVE,215.09,338.74,59.975,1410738304,"274151322000085","019011112586793",26.08,17.80,0,337.24,344.15,3.5,1.5,0.004,259680.4,259680.4,24484,0,0,0,L,1151911521,1,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410738341,155863.00
09/14/2014 19:45,2,0.141,ACTIVE,215.32,339.95,59.980,1410738304,"274151322000087","019011112586793",25.39,27.50,0,336.34,344.45,3.6,1.6,0.018,246849.6,246849.6,24501,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410738342,155864.00
09/14/2014 19:45,2,0.115,ACTIVE,214.87,339.04,59.969,1410738304,"274151322000088","019011112586793",25.43,17.80,0,336.04,343.85,3.0,1.0,0.013,252256.7,252256.7,24495,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410738343,155865.00
09/14/2014 19:45,2,0.131,ACTIVE,215.09,338.74,60.006,1410738304,"274151322000095","019011112586793",26.04,18.00,0,336.64,343.85,3.5,1.4,0.009,268844.7,268844.7,24571,0,0,0,L,1151911521,1,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410738344,155866.00
09/14/2014 19:45,2,0.090,ACTIVE,215.77,339.95,59.975,1410738304,"274151322000068","019011112586793",29.50,19.50,0,337.84,349.26,2.7,0.7,0.009,192909.4,192909.4,25110,0,0,0,L,1151911521,1,122.68,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410738345,155867.00
09/14/2014 19:45,2,0.129,ACTIVE,214.87,338.74,59.975,1410738304,"274151322000054","019011112586793",26.04,18.30,0,335.74,343.85,3.4,1.4,0.009,257207.9,257207.9,24634,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410738346,155868.00
09/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410738304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739164,155869.00
09/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410738304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739164,155870.00
09/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410738304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739164,155871.00
09/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410738304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739164,155872.00
09/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410738304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739164,155873.00
09/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410738304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739164,155874.00
09/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410738304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739164,155875.00
09/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410738304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739164,155876.00
09/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410738304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739164,155877.00
09/14/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1410738304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739164,155878.00
09/14/2014 20:00,2,0.074,ALERT,214.87,300.57,60.001,1410739203,"274151322000083","019011112586793",23.46,17.30,0,299.37,351.67,1.8,0.0,0.000,259319.9,259319.9,24581,0,0,0,L,1151911521,1,122.01,124.04,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739239,155879.00
09/14/2014 20:00,2,0.078,ALERT,215.32,300.27,59.948,1410739203,"274151322000076","019011112586793",24.29,17.30,0,299.07,345.06,1.9,0.0,0.000,271246.9,271246.9,24576,0,0,0,L,1151911521,1,122.68,124.27,0002,15,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739240,155880.00
09/14/2014 20:00,2,0.000,ALERT,215.09,299.67,59.996,1410739203,"274151322000094","019011112586793",40.49,17.00,0,298.47,395.25,0.0,0.0,0.000,194670.5,194670.5,25055,0,0,0,L,1151911521,1,122.01,124.27,0002,14,0,0,0,0,0,0,201,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739242,155881.00
09/14/2014 20:00,2,0.098,ALERT,214.64,301.17,59.969,1410739203,"274151322000052","019011112586793",22.88,17.50,0,299.07,349.86,2.3,0.3,0.000,260544.7,260544.7,24522,0,0,0,L,1151911521,1,122.01,124.04,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739244,155882.00
09/14/2014 20:00,2,0.074,ALERT,214.87,300.27,59.932,1410739203,"274151322000085","019011112586793",23.97,16.70,0,299.37,348.06,1.8,0.0,0.000,259680.6,259680.6,24485,0,0,0,L,1151911521,1,122.91,123.81,0002,15,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739246,155883.00
09/14/2014 20:00,2,0.086,ALERT,215.09,299.67,59.969,1410739203,"274151322000087","019011112586793",22.70,25.30,0,298.47,350.77,1.9,0.0,0.000,246849.8,246849.8,24502,0,0,0,L,1151911521,1,122.68,124.04,0002,22,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739248,155884.00
09/14/2014 20:00,2,0.059,ALERT,214.64,299.97,59.975,1410739203,"274151322000088","019011112586793",23.06,16.70,0,299.07,350.17,1.4,0.0,0.000,252256.8,252256.8,24496,0,0,0,L,1151911521,1,122.91,123.59,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739250,155885.00
09/14/2014 20:00,2,0.070,ALERT,215.09,301.47,59.969,1410739203,"274151322000095","019011112586793",24.07,17.00,0,300.27,346.56,1.7,0.0,0.000,268844.8,268844.8,24572,0,0,0,L,1151911521,1,122.46,123.81,0002,14,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739252,155886.00
09/14/2014 20:00,2,0.008,ALERT,215.54,299.67,59.959,1410739203,"274151322000068","019011112586793",40.65,18.00,0,298.47,402.16,0.0,0.0,0.000,192909.4,192909.4,25111,0,0,0,L,1151911521,1,122.91,124.27,0002,17,0,0,0,0,0,0,206,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739253,155887.00
09/14/2014 20:00,2,0.072,ALERT,214.87,300.57,59.964,1410739203,"274151322000054","019011112586793",23.54,17.30,0,299.37,348.66,1.7,0.0,0.000,257208.0,257208.0,24635,0,0,0,L,1151911521,1,122.46,123.59,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410739255,155888.00
09/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410739203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740074,155889.00
09/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410739203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740074,155890.00
09/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410739203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740074,155891.00
09/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410739203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740074,155892.00
09/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410739203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740074,155893.00
09/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410739203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740074,155894.00
09/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410739203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740074,155895.00
09/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410739203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740074,155896.00
09/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410739203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740074,155897.00
09/14/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1410739203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740074,155898.00
09/14/2014 20:15,2,0.000,ALERT,214.41,299.97,60.012,1410740104,"274151322000083","019011112586793",0.00,16.00,0,287.95,302.68,0.0,0.0,0.000,259319.9,259319.9,24583,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1410740139,155899.00
09/14/2014 20:15,2,0.000,ALERT,214.87,299.97,60.001,1410740104,"274151322000076","019011112586793",0.00,15.80,0,287.95,302.68,0.0,0.0,0.000,271246.9,271246.9,24578,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1410740141,155900.00
09/14/2014 20:15,2,0.000,ALERT,214.19,299.07,59.990,1410740104,"274151322000094","019011112586793",0.00,15.50,0,287.05,384.13,0.0,0.0,0.000,194670.5,194670.5,25057,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,31,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1410740143,155901.00
09/14/2014 20:15,2,0.000,ALERT,213.96,300.27,59.985,1410740104,"274151322000052","019011112586793",0.00,16.00,0,287.35,302.98,0.0,0.0,0.000,260544.7,260544.7,24524,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1410740145,155902.00
09/14/2014 20:15,2,0.000,ALERT,214.41,299.37,59.975,1410740104,"274151322000085","019011112586793",0.00,15.50,0,287.65,302.37,0.0,0.0,0.000,259680.6,259680.6,24487,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1410740147,155903.00
09/14/2014 20:15,2,0.000,ALERT,214.41,299.37,59.996,1410740104,"274151322000087","019011112586793",0.00,23.30,0,287.05,301.77,0.0,0.0,0.000,246849.8,246849.8,24504,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1410740149,155904.00
09/14/2014 20:15,2,0.000,ALERT,213.96,299.67,59.990,1410740104,"274151322000088","019011112586793",0.00,15.50,0,287.35,302.07,0.0,0.0,0.000,252256.8,252256.8,24498,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1410740150,155905.00
09/14/2014 20:15,2,0.000,ALERT,214.19,300.87,59.990,1410740104,"274151322000095","019011112586793",0.00,15.50,0,288.55,303.28,0.0,0.0,0.000,268844.8,268844.8,24574,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1410740152,155906.00
09/14/2014 20:15,2,0.000,ALERT,214.87,299.07,59.996,1410740104,"274151322000068","019011112586793",0.00,16.30,0,286.44,385.93,0.0,0.0,0.000,192909.4,192909.4,25113,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,25,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1410740154,155907.00
09/14/2014 20:15,2,0.000,ALERT,214.19,300.27,59.990,1410740104,"274151322000054","019011112586793",0.00,15.80,0,287.65,302.68,0.0,0.0,0.000,257208.0,257208.0,24637,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1410740156,155908.00
09/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410740104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740974,155909.00
09/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410740104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740974,155910.00
09/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410740104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740974,155911.00
09/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410740104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740974,155912.00
09/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410740104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740974,155913.00
09/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410740104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740974,155914.00
09/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410740104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740974,155915.00
09/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410740104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740974,155916.00
09/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410740104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740974,155917.00
09/14/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1410740104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410740974,155918.00
09/14/2014 20:30,2,0.000,ALERT,213.51,299.07,60.022,1410741004,"274151322000083","019011112586793",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,259319.9,259319.9,24585,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741039,155919.00
09/14/2014 20:30,2,0.000,ALERT,214.19,298.77,60.006,1410741004,"274151322000076","019011112586793",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,271246.9,271246.9,24580,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741041,155920.00
09/14/2014 20:30,2,0.000,ALERT,213.74,298.17,60.022,1410741004,"274151322000094","019011112586793",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,194670.5,194670.5,25059,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741043,155921.00
09/14/2014 20:30,2,0.000,ALERT,213.51,299.37,60.033,1410741004,"274151322000052","019011112586793",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,260544.7,260544.7,24526,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741045,155922.00
09/14/2014 20:30,2,0.000,ALERT,213.74,298.77,60.028,1410741004,"274151322000085","019011112586793",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,259680.6,259680.6,24489,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741047,155923.00
09/14/2014 20:30,2,0.000,ALERT,213.51,298.17,60.022,1410741004,"274151322000087","019011112586793",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,246849.8,246849.8,24506,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741048,155924.00
09/14/2014 20:30,2,0.000,ALERT,213.06,299.07,60.033,1410741004,"274151322000088","019011112586793",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,252256.8,252256.8,24500,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741050,155925.00
09/14/2014 20:30,2,0.000,ALERT,213.51,299.67,60.028,1410741004,"274151322000095","019011112586793",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,268844.8,268844.8,24576,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741052,155926.00
09/14/2014 20:30,2,0.000,ALERT,214.19,297.87,60.028,1410741004,"274151322000068","019011112586793",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,192909.4,192909.4,25115,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741054,155927.00
09/14/2014 20:30,2,0.000,ALERT,213.51,298.77,60.028,1410741004,"274151322000054","019011112586793",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,257208.0,257208.0,24639,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741056,155928.00
09/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410741004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410741874,155929.00
09/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410741004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410741874,155930.00
09/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410741004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410741874,155931.00
09/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410741004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410741874,155932.00
