ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410741004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410741874,155933.00
09/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410741004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410741874,155934.00
09/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410741004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410741874,155935.00
09/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410741004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410741874,155936.00
09/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410741004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410741874,155937.00
09/14/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1410741004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410741874,155938.00
09/14/2014 20:45,2,0.000,ALERT,213.74,299.67,60.012,1410741905,"274151322000083","019011112586793",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,259319.9,259319.9,24587,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410741940,155939.00
09/14/2014 20:45,2,0.000,ALERT,214.19,298.77,60.022,1410741905,"274151322000076","019011112586793",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,271246.9,271246.9,24582,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741942,155940.00
09/14/2014 20:45,2,0.000,ALERT,213.74,298.47,60.043,1410741905,"274151322000094","019011112586793",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,194670.5,194670.5,25061,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741944,155941.00
09/14/2014 20:45,2,0.000,ALERT,213.51,299.67,60.033,1410741905,"274151322000052","019011112586793",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,260544.7,260544.7,24528,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741945,155942.00
09/14/2014 20:45,2,0.000,ALERT,213.96,299.07,60.012,1410741905,"274151322000085","019011112586793",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,259680.6,259680.6,24491,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410741947,155943.00
09/14/2014 20:45,2,0.000,ALERT,213.96,298.77,60.028,1410741905,"274151322000087","019011112586793",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,246849.8,246849.8,24508,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741949,155944.00
09/14/2014 20:45,2,0.000,ALERT,213.29,299.37,60.017,1410741905,"274151322000088","019011112586793",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,252256.8,252256.8,24502,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741951,155945.00
09/14/2014 20:45,2,0.000,ALERT,213.74,299.97,60.028,1410741905,"274151322000095","019011112586793",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,268844.8,268844.8,24578,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741953,155946.00
09/14/2014 20:45,2,0.000,ALERT,214.41,298.47,60.022,1410741905,"274151322000068","019011112586793",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,192909.4,192909.4,25117,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410741955,155947.00
09/14/2014 20:45,2,0.000,ALERT,213.51,299.67,60.028,1410741905,"274151322000054","019011112586793",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,257208.0,257208.0,24641,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410741957,155948.00
09/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410741905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410742775,155949.00
09/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410741905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410742775,155950.00
09/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410741905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410742775,155951.00
09/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410741905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410742775,155952.00
09/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410741905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410742775,155953.00
09/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410741905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410742775,155954.00
09/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410741905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410742775,155955.00
09/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410741905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410742775,155956.00
09/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410741905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410742775,155957.00
09/14/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1410741905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410742775,155958.00
09/14/2014 21:00,2,0.000,ALERT,213.96,299.07,60.033,1410742804,"274151322000083","019011112586793",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,259319.9,259319.9,24589,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410742840,155959.00
09/14/2014 21:00,2,0.000,ALERT,214.41,298.77,60.038,1410742804,"274151322000076","019011112586793",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,271246.9,271246.9,24584,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410742841,155960.00
09/14/2014 21:00,2,0.000,ALERT,213.74,298.17,60.038,1410742804,"274151322000094","019011112586793",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,194670.5,194670.5,25063,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410742843,155961.00
09/14/2014 21:00,2,0.000,ALERT,213.51,299.37,60.038,1410742804,"274151322000052","019011112586793",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,260544.7,260544.7,24530,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410742845,155962.00
09/14/2014 21:00,2,0.000,ALERT,213.96,298.47,60.006,1410742804,"274151322000085","019011112586793",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,259680.6,259680.6,24493,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410742847,155963.00
09/14/2014 21:00,2,0.000,ALERT,213.96,298.47,60.038,1410742804,"274151322000087","019011112586793",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,246849.8,246849.8,24510,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410742849,155964.00
09/14/2014 21:00,2,0.000,ALERT,213.51,298.77,60.038,1410742804,"274151322000088","019011112586793",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,252256.8,252256.8,24504,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410742850,155965.00
09/14/2014 21:00,2,0.000,ALERT,213.74,299.97,60.038,1410742804,"274151322000095","019011112586793",0.00,13.00,0,297.87,301.17,0.0,0.0,0.000,268844.8,268844.8,24580,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410742852,155966.00
09/14/2014 21:00,2,0.000,ALERT,214.41,297.87,60.038,1410742804,"274151322000068","019011112586793",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,192909.4,192909.4,25119,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410742854,155967.00
09/14/2014 21:00,2,0.000,ALERT,213.51,299.07,60.022,1410742804,"274151322000054","019011112586793",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,257208.0,257208.0,24643,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410742856,155968.00
09/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410742804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410743673,155969.00
09/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410742804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410743673,155970.00
09/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410742804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410743673,155971.00
09/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410742804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410743673,155972.00
09/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410742804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410743673,155973.00
09/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410742804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410743673,155974.00
09/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410742804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410743673,155975.00
09/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410742804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410743673,155976.00
09/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410742804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410743673,155977.00
09/14/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1410742804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410743673,155978.00
09/14/2014 21:15,2,0.000,ALERT,214.41,299.97,60.006,1410743704,"274151322000083","019011112586793",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,259319.9,259319.9,24591,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410743739,155979.00
09/14/2014 21:15,2,0.000,ALERT,214.87,299.37,60.006,1410743704,"274151322000076","019011112586793",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,271246.9,271246.9,24586,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410743741,155980.00
09/14/2014 21:15,2,0.000,ALERT,214.19,299.07,60.012,1410743704,"274151322000094","019011112586793",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,194670.5,194670.5,25065,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410743742,155981.00
09/14/2014 21:15,2,0.000,ALERT,214.19,299.67,59.996,1410743704,"274151322000052","019011112586793",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,260544.7,260544.7,24532,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410743744,155982.00
09/14/2014 21:15,2,0.000,ALERT,214.64,299.37,60.012,1410743704,"274151322000085","019011112586793",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,259680.6,259680.6,24495,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410743746,155983.00
09/14/2014 21:15,2,0.000,ALERT,214.41,299.07,60.006,1410743704,"274151322000087","019011112586793",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,246849.8,246849.8,24512,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410743748,155984.00
09/14/2014 21:15,2,0.000,ALERT,213.96,299.67,60.006,1410743704,"274151322000088","019011112586793",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,252256.8,252256.8,24506,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410743750,155985.00
09/14/2014 21:15,2,0.000,ALERT,214.41,300.57,60.006,1410743704,"274151322000095","019011112586793",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,268844.8,268844.8,24582,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410743752,155986.00
09/14/2014 21:15,2,0.000,ALERT,215.09,298.77,60.006,1410743704,"274151322000068","019011112586793",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,192909.4,192909.4,25121,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410743754,155987.00
09/14/2014 21:15,2,0.000,ALERT,214.41,299.67,59.996,1410743704,"274151322000054","019011112586793",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,257208.0,257208.0,24645,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410743755,155988.00
09/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410743704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410744573,155989.00
09/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410743704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410744573,155990.00
09/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410743704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410744573,155991.00
09/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410743704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410744573,155992.00
09/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410743704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410744573,155993.00
09/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410743704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410744573,155994.00
09/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410743704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410744573,155995.00
09/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410743704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410744573,155996.00
09/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410743704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410744573,155997.00
09/14/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1410743704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410744573,155998.00
09/14/2014 21:30,2,0.000,ALERT,214.41,299.67,59.990,1410744604,"274151322000083","019011112586793",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,259319.9,259319.9,24593,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410744639,155999.00
09/14/2014 21:30,2,0.000,ALERT,214.87,300.27,60.017,1410744604,"274151322000076","019011112586793",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,271246.9,271246.9,24588,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410744641,156000.00
09/14/2014 21:30,2,0.000,ALERT,214.64,299.37,60.022,1410744604,"274151322000094","019011112586793",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,194670.5,194670.5,25067,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410744643,156001.00
09/14/2014 21:30,2,0.000,ALERT,214.19,299.07,60.017,1410744604,"274151322000052","019011112586793",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,260544.7,260544.7,24534,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410744644,156002.00
09/14/2014 21:30,2,0.000,ALERT,214.64,299.97,60.017,1410744604,"274151322000085","019011112586793",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,259680.6,259680.6,24497,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410744646,156003.00
09/14/2014 21:30,2,0.000,ALERT,214.41,298.77,60.001,1410744604,"274151322000087","019011112586793",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,246849.8,246849.8,24514,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410744648,156004.00
09/14/2014 21:30,2,0.000,ALERT,214.19,299.37,60.017,1410744604,"274151322000088","019011112586793",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,252256.8,252256.8,24508,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410744651,156005.00
09/14/2014 21:30,2,0.000,ALERT,214.64,300.87,60.017,1410744604,"274151322000095","019011112586793",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,268844.8,268844.8,24584,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410744652,156006.00
09/14/2014 21:30,2,0.000,ALERT,215.09,299.07,60.017,1410744604,"274151322000068","019011112586793",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,192909.4,192909.4,25123,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410744654,156007.00
09/14/2014 21:30,2,0.000,ALERT,214.41,299.67,60.022,1410744604,"274151322000054","019011112586793",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,257208.0,257208.0,24647,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410744656,156008.00
09/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410744604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410745474,156009.00
09/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410744604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410745474,156010.00
09/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410744604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410745474,156011.00
09/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410744604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410745474,156012.00
09/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410744604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410745474,156013.00
09/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410744604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410745474,156014.00
09/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410744604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410745474,156015.00
09/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410744604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410745474,156016.00
09/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410744604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410745474,156017.00
09/14/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1410744604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410745474,156018.00
09/14/2014 21:45,2,0.000,ALERT,214.64,300.27,60.012,1410745504,"274151322000083","019011112586793",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,259319.9,259319.9,24595,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410745540,156019.00
09/14/2014 21:45,2,0.000,ALERT,215.09,299.37,59.990,1410745504,"274151322000076","019011112586793",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,271246.9,271246.9,24590,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410745542,156020.00
09/14/2014 21:45,2,0.000,ALERT,214.64,299.07,59.990,1410745504,"274151322000094","019011112586793",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,194670.5,194670.5,25069,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410745543,156021.00
09/14/2014 21:45,2,0.000,ALERT,214.41,299.97,60.001,1410745504,"274151322000052","019011112586793",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,260544.7,260544.7,24536,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410745545,156022.00
09/14/2014 21:45,2,0.000,ALERT,214.64,299.37,60.001,1410745504,"274151322000085","019011112586793",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,259680.6,259680.6,24499,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410745547,156023.00
09/14/2014 21:45,2,0.000,ALERT,214.64,299.37,60.012,1410745504,"274151322000087","019011112586793",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,246849.8,246849.8,24516,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410745549,156024.00
09/14/2014 21:45,2,0.000,ALERT,214.19,299.67,60.001,1410745504,"274151322000088","019011112586793",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,252256.8,252256.8,24510,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410745551,156025.00
09/14/2014 21:45,2,0.000,ALERT,214.64,300.57,60.001,1410745504,"274151322000095","019011112586793",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,268844.8,268844.8,24586,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410745553,156026.00
09/14/2014 21:45,2,0.000,ALERT,215.32,298.77,59.990,1410745504,"274151322000068","019011112586793",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,192909.4,192909.4,25125,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410745555,156027.00
09/14/2014 21:45,2,0.000,ALERT,214.64,299.97,60.001,1410745504,"274151322000054","019011112586793",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,257208.0,257208.0,24649,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410745556,156028.00
09/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410745504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410746375,156029.00
09/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410745504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410746375,156030.00
09/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410745504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410746375,156031.00
09/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410745504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410746375,156032.00
09/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410745504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410746375,156033.00
09/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410745504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410746375,156034.00
09/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410745504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410746375,156035.00
09/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410745504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410746375,156036.00
09/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410745504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410746375,156037.00
09/14/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1410745504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410746375,156038.00
09/14/2014 22:00,2,0.000,ALERT,215.32,300.87,60.006,1410746404,"274151322000083","019011112586793",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,259319.9,259319.9,24597,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410746439,156039.00
09/14/2014 22:00,2,0.000,ALERT,215.77,299.97,59.990,1410746404,"274151322000076","019011112586793",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,271246.9,271246.9,24592,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410746441,156040.00
09/14/2014 22:00,2,0.000,ALERT,215.32,299.67,60.006,1410746404,"274151322000094","019011112586793",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,194670.5,194670.5,25071,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410746443,156041.00
09/14/2014 22:00,2,0.000,ALERT,214.87,300.27,60.001,1410746404,"274151322000052","019011112586793",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,260544.7,260544.7,24538,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410746445,156042.00
09/14/2014 22:00,2,0.000,ALERT,215.32,300.27,60.001,1410746404,"274151322000085","019011112586793",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,259680.6,259680.6,24501,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410746447,156043.00
09/14/2014 22:00,2,0.000,ALERT,215.09,299.67,60.001,1410746404,"274151322000087","019011112586793",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,246849.8,246849.8,24518,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410746449,156044.00
09/14/2014 22:00,2,0.000,ALERT,214.64,300.27,59.985,1410746404,"274151322000088","019011112586793",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,252256.8,252256.8,24512,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410746451,156045.00
09/14/2014 22:00,2,0.000,ALERT,215.09,301.47,60.006,1410746404,"274151322000095","019011112586793",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,268844.8,268844.8,24588,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410746453,156046.00
09/14/2014 22:00,2,0.000,ALERT,215.77,299.67,60.033,1410746404,"274151322000068","019011112586793",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,192909.4,192909.4,25127,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410746454,156047.00
09/14/2014 22:00,2,0.000,ALERT,214.87,300.87,60.012,1410746404,"274151322000054","019011112586793",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,257208.0,257208.0,24651,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410746456,156048.00
09/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410746404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410747273,156049.00
09/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410746404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410747273,156050.00
09/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410746404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410747273,156051.00
09/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410746404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410747273,156052.00
09/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410746404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410747273,156053.00
09/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410746404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410747273,156054.00
09/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410746404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410747273,156055.00
09/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410746404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410747273,156056.00
09/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410746404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410747273,156057.00
09/14/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1410746404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410747273,156058.00
09/14/2014 22:15,2,0.000,ALERT,214.19,298.77,60.012,1410747306,"274151322000083","019011112586793",0.00,13.30,0,296.96,303.58,0.0,0.0,0.000,259319.9,259319.9,24599,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410747341,156059.00
09/14/2014 22:15,2,0.000,ALERT,214.64,299.37,59.980,1410747306,"274151322000076","019011112586793",0.00,13.70,0,296.96,303.58,0.0,0.0,0.000,271246.9,271246.9,24594,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410747343,156060.00
09/14/2014 22:15,2,0.000,ALERT,214.19,298.47,59.969,1410747306,"274151322000094","019011112586793",0.00,13.00,0,296.36,302.68,0.0,0.0,0.000,194670.5,194670.5,25073,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410747345,156061.00
09/14/2014 22:15,2,0.000,ALERT,213.74,298.47,60.012,1410747306,"274151322000052","019011112586793",0.00,13.70,0,296.66,303.58,0.0,0.0,0.000,260544.7,260544.7,24540,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410747347,156062.00
09/14/2014 22:15,2,0.000,ALERT,214.19,299.37,60.001,1410747306,"274151322000085","019011112586793",0.00,13.70,0,296.96,303.58,0.0,0.0,0.000,259680.6,259680.6,24503,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410747349,156063.00
09/14/2014 22:15,2,0.000,ALERT,214.19,297.87,59.975,1410747306,"274151322000087","019011112586793",0.00,15.80,0,296.06,302.68,0.0,0.0,0.000,246849.8,246849.8,24520,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410747350,156064.00
09/14/2014 22:15,2,0.000,ALERT,213.74,298.47,60.006,1410747306,"274151322000088","019011112586793",0.00,13.70,0,296.66,302.98,0.0,0.0,0.000,252256.8,252256.8,24514,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410747352,156065.00
09/14/2014 22:15,2,0.000,ALERT,214.19,299.97,60.012,1410747306,"274151322000095","019011112586793",0.00,13.00,0,297.87,304.18,0.0,0.0,0.000,268844.8,268844.8,24590,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410747354,156066.00
09/14/2014 22:15,2,0.000,ALERT,214.87,298.17,60.033,1410747306,"274151322000068","019011112586793",0.00,14.30,0,296.06,302.37,0.0,0.0,0.000,192909.4,192909.4,25129,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410747356,156067.00
09/14/2014 22:15,2,0.000,ALERT,213.96,298.47,60.022,1410747306,"274151322000054","019011112586793",0.00,14.00,0,296.36,303.58,0.0,0.0,0.000,257208.0,257208.0,24653,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410747358,156068.00
09/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410747306,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410748176,156069.00
09/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410747306,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410748176,156070.00
09/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410747306,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410748176,156071.00
09/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410747306,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410748176,156072.00
09/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410747306,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410748176,156073.00
09/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410747306,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410748176,156074.00
09/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410747306,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410748176,156075.00
09/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410747306,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410748176,156076.00
09/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410747306,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410748176,156077.00
09/14/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1410747306,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410748176,156078.00
09/14/2014 22:30,2,0.000,ALERT,214.19,298.77,60.006,1410748204,"274151322000083","019011112586793",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,259319.9,259319.9,24601,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410748239,156079.00
09/14/2014 22:30,2,0.000,ALERT,214.41,298.17,60.017,1410748204,"274151322000076","019011112586793",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,271246.9,271246.9,24596,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410748241,156080.00
09/14/2014 22:30,2,0.000,ALERT,213.96,297.87,60.001,1410748204,"274151322000094","019011112586793",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,194670.5,194670.5,25075,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410748243,156081.00
09/14/2014 22:30,2,0.000,ALERT,213.74,298.77,60.012,1410748204,"274151322000052","019011112586793",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,260544.7,260544.7,24542,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410748245,156082.00
09/14/2014 22:30,2,0.000,ALERT,213.96,298.47,60.006,1410748204,"274151322000085","019011112586793",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,259680.6,259680.6,24505,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410748247,156083.00
09/14/2014 22:30,2,0.000,ALERT,213.96,297.87,59.996,1410748204,"274151322000087","019011112586793",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,246849.8,246849.8,24522,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410748248,156084.00
09/14/2014 22:30,2,0.000,ALERT,213.51,298.17,60.006,1410748204,"274151322000088","019011112586793",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,252256.8,252256.8,24516,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410748250,156085.00
09/14/2014 22:30,2,0.000,ALERT,213.96,299.37,60.012,1410748204,"274151322000095","019011112586793",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,268844.8,268844.8,24592,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410748252,156086.00
09/14/2014 22:30,2,0.000,ALERT,214.64,297.87,59.996,1410748204,"274151322000068","019011112586793",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,192909.4,192909.4,25131,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410748254,156087.00
09/14/2014 22:30,2,0.000,ALERT,213.74,298.77,60.001,1410748204,"274151322000054","019011112586793",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,257208.0,257208.0,24655,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410748256,156088.00
09/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410748204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749074,156089.00
