ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410748204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749074,156090.00
09/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410748204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749074,156091.00
09/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410748204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749074,156092.00
09/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410748204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749074,156093.00
09/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410748204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749074,156094.00
09/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410748204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749074,156095.00
09/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410748204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749074,156096.00
09/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410748204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749074,156097.00
09/14/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1410748204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749074,156098.00
09/14/2014 22:45,2,0.000,ALERT,214.87,300.27,60.038,1410749104,"274151322000083","019011112586793",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,259319.9,259319.9,24603,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410749138,156099.00
09/14/2014 22:45,2,0.000,ALERT,215.09,299.97,60.033,1410749104,"274151322000076","019011112586793",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,271246.9,271246.9,24598,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410749140,156100.00
09/14/2014 22:45,2,0.000,ALERT,214.87,299.67,60.038,1410749104,"274151322000094","019011112586793",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,194670.5,194670.5,25077,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410749142,156101.00
09/14/2014 22:45,2,0.000,ALERT,214.64,300.57,60.054,1410749104,"274151322000052","019011112586793",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,260544.7,260544.7,24544,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410749144,156102.00
09/14/2014 22:45,2,0.000,ALERT,214.87,299.97,60.038,1410749104,"274151322000085","019011112586793",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,259680.6,259680.6,24507,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410749146,156103.00
09/14/2014 22:45,2,0.000,ALERT,214.87,299.67,60.038,1410749104,"274151322000087","019011112586793",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,246849.8,246849.8,24524,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410749148,156104.00
09/14/2014 22:45,2,0.000,ALERT,214.41,299.97,60.028,1410749104,"274151322000088","019011112586793",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,252256.8,252256.8,24518,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410749149,156105.00
09/14/2014 22:45,2,0.000,ALERT,214.64,300.87,60.017,1410749104,"274151322000095","019011112586793",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,268844.8,268844.8,24594,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410749151,156106.00
09/14/2014 22:45,2,0.000,ALERT,215.32,299.37,60.017,1410749104,"274151322000068","019011112586793",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,192909.4,192909.4,25133,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410749153,156107.00
09/14/2014 22:45,2,0.000,ALERT,214.64,300.57,60.038,1410749104,"274151322000054","019011112586793",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,257208.0,257208.0,24657,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410749155,156108.00
09/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410749104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749972,156109.00
09/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410749104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749972,156110.00
09/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410749104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749972,156111.00
09/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410749104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749972,156112.00
09/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410749104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749972,156113.00
09/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410749104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749972,156114.00
09/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410749104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749972,156115.00
09/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410749104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749972,156116.00
09/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410749104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749972,156117.00
09/14/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1410749104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410749972,156118.00
09/14/2014 23:00,2,0.000,ALERT,214.64,300.27,60.033,1410750004,"274151322000083","019011112586793",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,259319.9,259319.9,24605,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750040,156119.00
09/14/2014 23:00,2,0.000,ALERT,215.32,299.67,60.028,1410750004,"274151322000076","019011112586793",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,271246.9,271246.9,24600,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750041,156120.00
09/14/2014 23:00,2,0.000,ALERT,214.41,299.67,60.033,1410750004,"274151322000094","019011112586793",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,194670.5,194670.5,25079,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750043,156121.00
09/14/2014 23:00,2,0.000,ALERT,214.19,299.37,60.028,1410750004,"274151322000052","019011112586793",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,260544.7,260544.7,24546,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750045,156122.00
09/14/2014 23:00,2,0.000,ALERT,214.64,299.67,60.033,1410750004,"274151322000085","019011112586793",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,259680.6,259680.6,24509,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750047,156123.00
09/14/2014 23:00,2,0.000,ALERT,214.41,299.07,60.028,1410750004,"274151322000087","019011112586793",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,246849.8,246849.8,24526,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750049,156124.00
09/14/2014 23:00,2,0.000,ALERT,214.19,299.67,60.022,1410750004,"274151322000088","019011112586793",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,252256.8,252256.8,24520,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750051,156125.00
09/14/2014 23:00,2,0.000,ALERT,214.64,300.87,60.033,1410750004,"274151322000095","019011112586793",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,268844.8,268844.8,24596,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750053,156126.00
09/14/2014 23:00,2,0.000,ALERT,215.09,299.07,60.033,1410750004,"274151322000068","019011112586793",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,192909.4,192909.4,25135,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410750054,156127.00
09/14/2014 23:00,2,0.000,ALERT,214.41,299.97,60.038,1410750004,"274151322000054","019011112586793",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,257208.0,257208.0,24659,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750056,156128.00
09/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410750004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410750875,156129.00
09/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410750004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410750875,156130.00
09/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410750004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410750875,156131.00
09/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410750004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410750875,156132.00
09/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410750004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410750875,156133.00
09/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410750004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410750875,156134.00
09/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410750004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410750875,156135.00
09/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410750004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410750875,156136.00
09/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410750004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410750875,156137.00
09/14/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1410750004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410750875,156138.00
09/14/2014 23:15,2,0.000,ALERT,214.41,300.27,60.022,1410750904,"274151322000083","019011112586793",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,259319.9,259319.9,24607,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750939,156139.00
09/14/2014 23:15,2,0.000,ALERT,214.87,300.57,60.017,1410750904,"274151322000076","019011112586793",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,271246.9,271246.9,24602,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750941,156140.00
09/14/2014 23:15,2,0.000,ALERT,214.19,299.97,60.022,1410750904,"274151322000094","019011112586793",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,194670.5,194670.5,25081,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750943,156141.00
09/14/2014 23:15,2,0.000,ALERT,214.19,299.97,60.017,1410750904,"274151322000052","019011112586793",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,260544.7,260544.7,24548,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750944,156142.00
09/14/2014 23:15,2,0.000,ALERT,214.64,299.97,60.022,1410750904,"274151322000085","019011112586793",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,259680.6,259680.6,24511,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750946,156143.00
09/14/2014 23:15,2,0.000,ALERT,214.64,299.07,60.022,1410750904,"274151322000087","019011112586793",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,246849.8,246849.8,24528,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750949,156144.00
09/14/2014 23:15,2,0.000,ALERT,213.96,299.97,60.017,1410750904,"274151322000088","019011112586793",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,252256.8,252256.8,24522,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750951,156145.00
09/14/2014 23:15,2,0.000,ALERT,214.41,301.47,60.022,1410750904,"274151322000095","019011112586793",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,268844.8,268844.8,24598,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750952,156146.00
09/14/2014 23:15,2,0.000,ALERT,215.09,299.37,60.038,1410750904,"274151322000068","019011112586793",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,192909.4,192909.4,25137,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750954,156147.00
09/14/2014 23:15,2,0.000,ALERT,213.96,299.97,60.022,1410750904,"274151322000054","019011112586793",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,257208.0,257208.0,24661,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410750956,156148.00
09/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410750904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410751774,156149.00
09/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410750904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410751774,156150.00
09/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410750904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410751774,156151.00
09/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410750904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410751774,156152.00
09/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410750904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410751774,156153.00
09/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410750904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410751774,156154.00
09/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410750904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410751774,156155.00
09/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410750904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410751774,156156.00
09/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410750904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410751774,156157.00
09/14/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1410750904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410751774,156158.00
09/14/2014 23:30,2,0.000,ALERT,214.19,300.27,60.043,1410751804,"274151322000083","019011112586793",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,259319.9,259319.9,24609,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410751839,156159.00
09/14/2014 23:30,2,0.000,ALERT,214.87,300.27,60.043,1410751804,"274151322000076","019011112586793",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,271246.9,271246.9,24604,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410751841,156160.00
09/14/2014 23:30,2,0.000,ALERT,214.19,299.97,60.054,1410751804,"274151322000094","019011112586793",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,194670.5,194670.5,25083,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410751843,156161.00
09/14/2014 23:30,2,0.000,ALERT,213.96,299.97,60.049,1410751804,"274151322000052","019011112586793",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,260544.7,260544.7,24550,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410751845,156162.00
09/14/2014 23:30,2,0.000,ALERT,214.41,300.57,60.065,1410751804,"274151322000085","019011112586793",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,259680.6,259680.6,24513,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410751847,156163.00
09/14/2014 23:30,2,0.000,ALERT,214.41,299.37,60.049,1410751804,"274151322000087","019011112586793",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,246849.8,246849.8,24530,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410751849,156164.00
09/14/2014 23:30,2,0.000,ALERT,213.96,299.97,60.022,1410751804,"274151322000088","019011112586793",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,252256.8,252256.8,24524,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410751851,156165.00
09/14/2014 23:30,2,0.000,ALERT,214.19,301.17,60.054,1410751804,"274151322000095","019011112586793",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,268844.8,268844.8,24600,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410751853,156166.00
09/14/2014 23:30,2,0.000,ALERT,214.87,299.37,60.043,1410751804,"274151322000068","019011112586793",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,192909.4,192909.4,25139,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410751854,156167.00
09/14/2014 23:30,2,0.000,ALERT,214.19,299.97,60.049,1410751804,"274151322000054","019011112586793",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,257208.0,257208.0,24663,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410751856,156168.00
09/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410751804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410752674,156169.00
09/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410751804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410752674,156170.00
09/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410751804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410752674,156171.00
09/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410751804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410752674,156172.00
09/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410751804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410752674,156173.00
09/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410751804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410752674,156174.00
09/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410751804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410752674,156175.00
09/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410751804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410752674,156176.00
09/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410751804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410752674,156177.00
09/14/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1410751804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410752674,156178.00
09/14/2014 23:45,2,0.000,ALERT,214.87,300.27,59.996,1410752705,"274151322000083","019011112586793",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,259319.9,259319.9,24611,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410752739,156179.00
09/14/2014 23:45,2,0.000,ALERT,215.09,300.27,59.990,1410752705,"274151322000076","019011112586793",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,271246.9,271246.9,24606,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410752741,156180.00
09/14/2014 23:45,2,0.000,ALERT,214.64,299.67,59.990,1410752705,"274151322000094","019011112586793",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,194670.5,194670.5,25085,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410752743,156181.00
09/14/2014 23:45,2,0.000,ALERT,214.19,299.97,59.990,1410752705,"274151322000052","019011112586793",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,260544.7,260544.7,24552,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410752745,156182.00
09/14/2014 23:45,2,0.000,ALERT,214.64,300.27,59.964,1410752705,"274151322000085","019011112586793",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,259680.6,259680.6,24515,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410752747,156183.00
09/14/2014 23:45,2,0.000,ALERT,214.41,299.37,59.990,1410752705,"274151322000087","019011112586793",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,246849.8,246849.8,24532,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410752749,156184.00
09/14/2014 23:45,2,0.000,ALERT,214.19,299.97,60.001,1410752705,"274151322000088","019011112586793",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,252256.8,252256.8,24526,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410752751,156185.00
09/14/2014 23:45,2,0.000,ALERT,214.64,301.47,59.996,1410752705,"274151322000095","019011112586793",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,268844.8,268844.8,24602,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1410752752,156186.00
09/14/2014 23:45,2,0.000,ALERT,215.32,299.67,60.022,1410752705,"274151322000068","019011112586793",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,192909.4,192909.4,25141,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410752754,156187.00
09/14/2014 23:45,2,0.000,ALERT,214.41,300.27,60.028,1410752705,"274151322000054","019011112586793",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,257208.0,257208.0,24665,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1410752756,156188.00
09/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410752705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,77651.200000047,77651.200000047,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410753574,156189.00
09/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410752705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,78872.699999988,78872.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410753574,156190.00
09/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410752705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,68988.100000024,68988.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410753574,156191.00
09/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410752705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,66488.399999964,66488.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410753574,156192.00
09/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410752705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,71430,71430,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410753574,156193.00
09/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410752705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,88629.5,88629.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410753574,156194.00
09/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410752705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,87691,87691,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410753574,156195.00
09/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410752705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,79870,79870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410753574,156196.00
09/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410752705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,77894.300000013,77894.300000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410753574,156197.00
09/14/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1410752705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,70408.100000024,70408.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1410753574,156198.00
